Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,221.0,15.5,4.15,2.5,38.0,104.71,2.64
2016,1,22,8,0,442.0,31.0,4.5,3.0,76.0,231.12,179.35
2016,1,22,8,15,539.0,39.5,4.85,3.5,125.5,310.07,257.77
2016,1,22,8,30,636.0,48.0,5.2,4.0,175.0,395.48,337.26
2016,1,22,8,45,694.0,54.0,5.55,4.5,227.0,470.17,405.8
2016,1,22,9,0,752.0,60.0,5.9,5.0,279.0,549.29,475.87
2016,1,22,9,15,789.0,64.0,5.95,5.5,328.5,616.32,533.07
2016,1,22,9,30,826.0,68.0,6.0,6.0,378.0,684.81,588.63
2016,1,22,9,45,853.0,70.5,6.1,6.5,423.5,745.08,635.01
2016,1,22,10,0,880.0,73.0,6.2,7.0,469.0,805.12,680.27
2016,1,22,10,15,897.5,75.5,6.2,7.5,508.0,848.57,711.27
2016,1,22,10,30,915.0,78.0,6.2,8.0,547.0,897.92,746.42
2016,1,22,10,45,929.5,78.5,6.25,8.5,580.0,940.23,775.94
2016,1,22,11,0,944.0,79.0,6.3,9.0,613.0,980.19,803.43
2016,1,22,11,15,952.5,80.5,6.3,9.0,638.0,1013.1,826.69
2016,1,22,11,30,961.0,82.0,6.3,9.0,663.0,1042.88,847.64
2016,1,22,11,45,966.5,82.5,6.3,9.5,680.0,1065.17,861.48
2016,1,22,12,0,972.0,83.0,6.3,10.0,697.0,1083.92,872.81
2016,1,22,12,15,974.5,83.5,6.25,10.0,705.0,1095.98,880.67
2016,1,22,12,30,977.0,84.0,6.2,10.0,713.0,1104.24,885.97
2016,1,22,12,45,977.5,83.0,6.2,10.5,712.5,1104.76,884.56
2016,1,22,13,0,978.0,82.0,6.2,11.0,712.0,1101.41,880.59
2016,1,22,13,15,975.5,81.5,6.15,11.0,702.5,1091.8,873.6
2016,1,22,13,30,973.0,81.0,6.1,11.0,693.0,1078.4,864.09
2016,1,22,13,45,968.0,80.0,6.1,11.0,674.5,1058.22,850.18
2016,1,22,14,0,963.0,79.0,6.1,11.0,656.0,1034.51,833.84
2016,1,22,14,15,954.0,78.0,6.0,11.0,630.0,1003.64,811.64
2016,1,22,14,30,945.0,77.0,5.9,11.0,604.0,969.72,787.26
2016,1,22,14,45,931.5,75.5,5.85,11.0,570.0,928.36,757.6
2016,1,22,15,0,918.0,74.0,5.8,11.0,536.0,884.66,726.03
2016,1,22,15,15,899.5,71.5,5.6,10.5,495.0,833.56,689.06
2016,1,22,15,30,881.0,69.0,5.4,10.0,454.0,781.05,650.56
2016,1,22,15,45,854.5,66.0,5.25,10.0,408.0,727.48,609.68
2016,1,22,16,0,828.0,63.0,5.1,10.0,362.0,666.56,562.25
2016,1,22,16,15,789.0,59.0,4.55,9.0,312.0,596.64,505.15
2016,1,22,16,30,750.0,55.0,4.0,8.0,262.0,528.54,447.31
2016,1,22,16,45,689.5,49.0,3.5,7.5,210.0,448.78,377.74
2016,1,22,17,0,629.0,43.0,3.0,7.0,158.0,373.93,309.99
2016,1,22,17,15,522.0,34.5,2.75,6.5,109.5,281.98,226.6
2016,1,22,17,30,415.0,26.0,2.5,6.0,61.0,201.3,141.4
2016,1,22,17,45,207.5,13.0,2.3,5.5,30.5,76.56,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,230.5,14.5,2.4,0.5,38.5,106.35,10.02
2016,1,23,8,0,461.0,29.0,2.6,1.0,77.0,231.03,180.22
2016,1,23,8,15,555.5,37.0,2.5,1.5,126.5,309.99,257.71
2016,1,23,8,30,650.0,45.0,2.4,2.0,176.0,398.58,338.39
2016,1,23,8,45,707.0,50.0,2.35,3.0,227.5,472.07,403.18
2016,1,23,9,0,764.0,55.0,2.3,4.0,279.0,549.92,468.42
2016,1,23,9,15,799.5,59.0,2.15,4.5,328.5,616.39,521.84
2016,1,23,9,30,835.0,63.0,2.0,5.0,378.0,684.24,572.71
2016,1,23,9,45,859.0,65.5,1.95,6.0,422.5,742.59,612.88
2016,1,23,10,0,883.0,68.0,1.9,7.0,467.0,793.05,645.82
2016,1,23,10,15,900.0,70.5,1.75,7.5,506.5,843.76,678.1
2016,1,23,10,30,917.0,73.0,1.6,8.0,546.0,892.87,708.05
2016,1,23,10,45,928.5,74.5,1.45,8.5,578.0,933.9,731.3
2016,1,23,11,0,940.0,76.0,1.3,9.0,610.0,972.4,752.07
2016,1,23,11,15,948.0,77.0,1.15,9.5,635.0,1004.21,767.63
2016,1,23,11,30,956.0,78.0,1.0,10.0,660.0,1032.89,780.61
2016,1,23,11,45,959.0,80.0,0.85,10.5,676.0,1054.58,788.58
2016,1,23,12,0,962.0,82.0,0.7,11.0,692.0,1072.68,794.01
2016,1,23,12,15,964.0,82.5,0.55,11.0,700.0,1084.22,796.59
2016,1,23,12,30,966.0,83.0,0.4,11.0,708.0,1091.99,796.93
2016,1,23,12,45,964.5,83.0,0.3,11.5,707.0,1091.77,792.5
2016,1,23,13,0,963.0,83.0,0.2,12.0,706.0,1087.74,786.25
2016,1,23,13,15,960.0,82.5,0.3,12.0,696.5,1077.78,782.89
2016,1,23,13,30,957.0,82.0,0.4,12.0,687.0,1064.09,777.62
2016,1,23,13,45,950.5,81.5,0.5,12.5,668.5,1043.34,766.68
2016,1,23,14,0,944.0,81.0,0.6,13.0,650.0,1019.16,753.66
2016,1,23,14,15,935.0,79.5,0.65,13.0,624.0,988.12,736.32
2016,1,23,14,30,926.0,78.0,0.7,13.0,598.0,954.09,716.95
2016,1,23,14,45,913.0,76.5,0.8,13.0,564.5,913.73,694.14
2016,1,23,15,0,900.0,75.0,0.9,13.0,531.0,871.06,669.23
2016,1,23,15,15,881.5,72.5,0.95,13.0,491.0,820.6,637.43
2016,1,23,15,30,863.0,70.0,1.0,13.0,451.0,776.02,609.08
2016,1,23,15,45,837.5,66.5,1.05,13.0,405.5,716.06,568.8
2016,1,23,16,0,812.0,63.0,1.1,13.0,360.0,655.95,527.25
2016,1,23,16,15,773.5,59.0,1.05,12.0,310.5,587.07,476.57
2016,1,23,16,30,735.0,55.0,1.0,11.0,261.0,520.01,424.62
2016,1,23,16,45,676.0,49.5,0.95,10.0,210.0,442.34,361.69
2016,1,23,17,0,617.0,44.0,0.9,9.0,159.0,369.39,299.52
2016,1,23,17,15,513.0,35.5,0.95,8.5,110.5,279.27,220.87
2016,1,23,17,30,409.0,27.0,1.0,8.0,62.0,205.24,145.17
2016,1,23,17,45,204.5,13.5,1.1,7.5,31.0,76.07,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,211.0,16.0,2.25,3.0,38.0,101.51,15.5
2016,1,24,8,0,422.0,32.0,2.6,4.0,76.0,222.55,172.38
2016,1,24,8,15,519.0,40.5,2.55,4.5,125.0,300.3,247.27
2016,1,24,8,30,616.0,49.0,2.5,5.0,174.0,388.43,326.64
2016,1,24,8,45,671.5,55.5,2.45,6.0,225.0,457.31,387.03
2016,1,24,9,0,727.0,62.0,2.4,7.0,276.0,534.36,451.09
2016,1,24,9,15,570.5,96.5,2.85,8.0,282.0,510.87,431.73
2016,1,24,9,30,414.0,131.0,3.3,9.0,288.0,461.73,390.13
2016,1,24,9,45,634.0,103.5,3.75,10.0,376.0,622.11,521.37
2016,1,24,10,0,854.0,76.0,4.2,11.0,464.0,786.79,646.53
2016,1,24,10,15,871.5,78.5,4.4,11.5,503.0,837.6,682.25
2016,1,24,10,30,889.0,81.0,4.6,12.0,542.0,886.86,717.17
2016,1,24,10,45,902.0,82.5,4.85,13.0,574.0,919.63,738.6
2016,1,24,11,0,915.0,84.0,5.1,14.0,606.0,958.85,764.69
2016,1,24,11,15,923.0,85.5,5.1,14.5,630.5,990.74,784.84
2016,1,24,11,30,931.0,87.0,5.1,15.0,655.0,1019.59,802.74
2016,1,24,11,45,726.5,156.5,5.2,15.5,607.0,934.1,739.49
2016,1,24,12,0,522.0,226.0,5.3,16.0,559.0,808.86,644.84
2016,1,24,12,15,726.5,160.5,5.3,16.0,630.0,956.29,755.05
2016,1,24,12,30,931.0,95.0,5.3,16.0,701.0,1071.24,835.84
2016,1,24,12,45,926.5,96.5,5.3,16.5,699.0,1069.8,832.35
2016,1,24,13,0,922.0,98.0,5.3,17.0,697.0,1064.67,827.27
2016,1,24,13,15,571.0,200.5,5.25,17.0,569.5,833.32,660.86
2016,1,24,13,30,220.0,303.0,5.2,17.0,442.0,552.18,441.27
2016,1,24,13,45,558.5,200.0,5.2,17.5,541.5,805.21,641.96
2016,1,24,14,0,897.0,97.0,5.2,18.0,641.0,1004.77,785.24
2016,1,24,14,15,887.0,95.0,5.1,18.0,614.5,972.76,761.47
2016,1,24,14,30,877.0,93.0,5.0,18.0,588.0,937.91,737.21
2016,1,24,14,45,871.0,88.0,4.95,18.0,556.0,900.34,711.33
2016,1,24,15,0,865.0,83.0,4.9,18.0,524.0,860.1,683.38
2016,1,24,15,15,845.0,80.5,4.6,17.5,484.0,808.96,646.94
2016,1,24,15,30,825.0,78.0,4.3,17.0,444.0,756.6,609.24
2016,1,24,15,45,789.5,76.0,4.0,17.0,398.0,692.48,561.54
2016,1,24,16,0,754.0,74.0,3.7,17.0,352.0,629.03,513.32
2016,1,24,16,15,712.5,69.0,3.35,16.0,303.0,563.04,461.93
2016,1,24,16,30,671.0,64.0,3.0,15.0,254.0,495.97,407.89
2016,1,24,16,45,596.5,58.5,2.7,14.5,203.0,413.17,338.61
2016,1,24,17,0,522.0,53.0,2.4,14.0,152.0,336.9,272.56
2016,1,24,17,15,415.0,42.0,2.55,13.5,105.5,248.04,195.3
2016,1,24,17,30,308.0,31.0,2.7,13.0,59.0,171.13,121.56
2016,1,24,17,45,154.0,15.5,2.9,13.0,29.5,76.24,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,20.5,2.5,12.5,33.5,74.83,13.71
2016,1,25,8,0,242.0,41.0,2.8,13.0,67.0,160.65,120.66
2016,1,25,8,15,341.5,54.5,2.95,13.5,113.0,233.22,186.53
2016,1,25,8,30,441.0,68.0,3.1,14.0,159.0,317.25,259.76
2016,1,25,8,45,220.5,85.0,3.3,15.0,130.5,225.89,186.47
2016,1,25,9,0,0.0,102.0,3.5,16.0,102.0,91.95,72.31
2016,1,25,9,15,4.0,119.5,3.65,16.0,121.5,110.51,88.08
2016,1,25,9,30,8.0,137.0,3.8,16.0,141.0,129.55,103.93
2016,1,25,9,45,11.0,153.5,4.0,16.5,158.5,147.25,118.25
2016,1,25,10,0,14.0,170.0,4.2,17.0,176.0,165.34,132.73
2016,1,25,10,15,75.0,204.0,4.1,17.5,242.5,266.96,216.59
2016,1,25,10,30,136.0,238.0,4.0,18.0,309.0,377.66,304.93
2016,1,25,10,45,267.0,235.5,3.9,18.5,385.0,513.71,412.32
2016,1,25,11,0,398.0,233.0,3.8,19.0,461.0,639.18,507.91
2016,1,25,11,15,619.0,175.5,3.55,19.0,547.0,822.22,643.72
2016,1,25,11,30,840.0,118.0,3.3,19.0,633.0,979.11,750.08
2016,1,25,11,45,859.0,113.5,3.1,19.5,652.0,1007.69,764.32
2016,1,25,12,0,878.0,109.0,2.9,20.0,671.0,1033.23,777.32
2016,1,25,12,15,629.5,195.5,2.7,20.0,601.5,895.97,681.91
2016,1,25,12,30,381.0,282.0,2.5,20.0,532.0,716.12,550.26
2016,1,25,12,45,636.5,194.5,2.3,20.5,610.5,907.02,687.51
2016,1,25,13,0,892.0,107.0,2.1,21.0,689.0,1057.57,781.96
2016,1,25,13,15,889.5,106.0,1.95,21.0,680.0,1047.92,772.24
2016,1,25,13,30,887.0,105.0,1.8,21.0,671.0,1034.71,762.19
2016,1,25,13,45,884.5,103.0,1.65,21.0,654.5,1016.8,749.24
2016,1,25,14,0,882.0,101.0,1.5,21.0,638.0,995.5,734.23
2016,1,25,14,15,872.5,99.0,1.3,21.0,613.0,964.3,712.09
2016,1,25,14,30,863.0,97.0,1.1,21.0,588.0,930.26,688.17
2016,1,25,14,45,853.5,93.5,0.95,21.0,556.0,891.82,662.17
2016,1,25,15,0,844.0,90.0,0.8,21.0,524.0,850.95,634.52
2016,1,25,15,15,659.5,120.5,0.65,21.0,444.0,708.76,537.97
2016,1,25,15,30,475.0,151.0,0.5,21.0,364.0,564.14,434.88
2016,1,25,15,45,615.5,113.0,0.35,21.0,360.0,610.6,470.43
2016,1,25,16,0,756.0,75.0,0.2,21.0,356.0,631.85,484.75
2016,1,25,16,15,715.5,70.0,0.25,20.5,307.0,566.37,438.1
2016,1,25,16,30,675.0,65.0,0.3,20.0,258.0,499.68,389.53
2016,1,25,16,45,613.0,58.0,0.4,19.5,208.0,421.63,330.26
2016,1,25,17,0,551.0,51.0,0.5,19.0,158.0,348.98,271.95
2016,1,25,17,15,446.5,41.0,0.5,18.5,110.5,260.65,198.64
2016,1,25,17,30,342.0,31.0,0.5,18.0,63.0,183.88,128.51
2016,1,25,17,45,171.0,15.5,0.55,17.5,31.5,82.18,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,63.5,20.0,5.95,7.0,26.5,48.8,10.34
2016,1,26,8,0,127.0,40.0,6.1,7.0,53.0,105.43,80.22
2016,1,26,8,15,167.0,60.0,6.2,7.0,88.0,152.41,124.64
2016,1,26,8,30,207.0,80.0,6.3,7.0,123.0,203.53,171.64
2016,1,26,8,45,245.5,95.5,6.45,7.5,159.5,252.27,215.76
2016,1,26,9,0,284.0,111.0,6.6,8.0,196.0,304.97,262.38
2016,1,26,9,15,212.5,137.5,6.65,8.0,207.0,302.43,259.68
2016,1,26,9,30,141.0,164.0,6.7,8.0,218.0,278.69,238.11
2016,1,26,9,45,164.5,183.0,6.75,8.5,253.0,322.77,275.25
2016,1,26,10,0,188.0,202.0,6.8,9.0,288.0,368.66,313.21
2016,1,26,10,15,332.0,194.5,6.85,9.0,362.0,501.4,426.03
2016,1,26,10,30,476.0,187.0,6.9,9.0,436.0,647.34,546.48
2016,1,26,10,45,362.5,225.0,6.95,9.5,421.5,586.27,492.51
2016,1,26,11,0,249.0,263.0,7.0,10.0,407.0,516.76,431.89
2016,1,26,11,15,297.0,266.0,7.0,10.0,444.5,591.45,492.51
2016,1,26,11,30,345.0,269.0,7.0,10.0,482.0,647.82,537.85
2016,1,26,11,45,173.5,223.5,7.05,10.5,331.0,410.35,342.24
2016,1,26,12,0,2.0,178.0,7.1,11.0,180.0,157.77,127.32
2016,1,26,12,15,1.0,140.0,7.05,11.0,141.0,120.78,96.49
2016,1,26,12,30,0.0,102.0,7.0,11.0,102.0,85.34,66.67
2016,1,26,12,45,0.0,77.0,6.95,11.0,77.0,64.05,48.71
2016,1,26,13,0,0.0,52.0,6.9,11.0,52.0,43.18,31.06
2016,1,26,13,15,0.0,72.5,6.65,11.0,72.5,60.28,45.57
2016,1,26,13,30,0.0,93.0,6.4,11.0,93.0,77.42,60.08
2016,1,26,13,45,0.0,91.5,6.15,11.0,91.5,76.15,59.06
2016,1,26,14,0,0.0,90.0,5.9,11.0,90.0,74.88,58.05
2016,1,26,14,15,0.0,50.5,5.55,10.5,50.5,41.88,30.19
2016,1,26,14,30,0.0,11.0,5.2,10.0,11.0,9.09,2.17
2016,1,26,14,45,0.0,36.5,4.9,10.0,36.5,30.21,20.38
2016,1,26,15,0,0.0,62.0,4.6,10.0,62.0,51.41,38.66
2016,1,26,15,15,162.0,121.5,4.6,9.5,195.0,273.75,232.87
2016,1,26,15,30,324.0,181.0,4.6,9.0,328.0,464.09,392.96
2016,1,26,15,45,307.0,167.5,4.7,9.0,295.5,422.78,358.75
2016,1,26,16,0,290.0,154.0,4.8,9.0,263.0,382.34,325.44
2016,1,26,16,15,275.0,134.5,4.8,8.5,227.0,337.05,287.89
2016,1,26,16,30,260.0,115.0,4.8,8.0,191.0,292.74,250.12
2016,1,26,16,45,241.0,94.5,4.85,7.5,154.5,246.16,209.27
2016,1,26,17,0,222.0,74.0,4.9,7.0,118.0,201.21,168.61
2016,1,26,17,15,174.5,54.5,4.85,7.0,83.0,147.0,118.93
2016,1,26,17,30,127.0,35.0,4.8,7.0,48.0,97.73,71.72
2016,1,26,17,45,63.5,17.5,4.75,7.0,24.0,43.92,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,159.0,18.0,3.95,2.5,35.0,86.3,27.54
2016,1,27,8,0,318.0,36.0,4.1,3.0,70.0,183.66,144.16
2016,1,27,8,15,389.5,48.5,4.25,4.0,113.5,248.46,206.42
2016,1,27,8,30,461.0,61.0,4.4,5.0,157.0,321.08,272.81
2016,1,27,8,45,522.5,66.5,4.55,6.0,202.5,388.04,332.77
2016,1,27,9,0,584.0,72.0,4.7,7.0,248.0,460.06,395.0
2016,1,27,9,15,611.5,81.0,4.75,7.5,292.5,518.7,444.43
2016,1,27,9,30,639.0,90.0,4.8,8.0,337.0,578.54,493.25
2016,1,27,9,45,599.5,113.5,4.85,8.5,366.0,605.28,512.94
2016,1,27,10,0,560.0,137.0,4.9,9.0,395.0,619.13,521.93
2016,1,27,10,15,739.0,106.5,4.8,9.5,477.0,763.81,634.0
2016,1,27,10,30,918.0,76.0,4.7,10.0,559.0,895.39,729.78
2016,1,27,10,45,929.5,78.0,4.65,10.5,592.0,937.41,756.74
2016,1,27,11,0,941.0,80.0,4.6,11.0,625.0,976.91,782.04
2016,1,27,11,15,949.5,81.0,4.6,11.0,650.5,1009.56,804.11
2016,1,27,11,30,958.0,82.0,4.6,11.0,676.0,1039.09,823.95
2016,1,27,11,45,960.5,84.0,4.6,11.5,692.5,1060.62,836.56
2016,1,27,12,0,963.0,86.0,4.6,12.0,709.0,1078.51,846.72
2016,1,27,12,15,965.5,86.0,4.6,12.0,717.5,1090.24,854.32
2016,1,27,12,30,968.0,86.0,4.6,12.0,726.0,1098.17,859.5
2016,1,27,12,45,969.0,85.5,4.65,12.5,725.5,1100.14,859.62
2016,1,27,13,0,970.0,85.0,4.7,13.0,725.0,1098.23,857.28
2016,1,27,13,15,967.5,84.5,4.65,13.0,716.0,1088.92,850.58
2016,1,27,13,30,965.0,84.0,4.6,13.0,707.0,1075.82,841.48
2016,1,27,13,45,961.5,82.5,4.6,13.0,689.5,1056.8,828.94
2016,1,27,14,0,958.0,81.0,4.6,13.0,672.0,1034.18,814.02
2016,1,27,14,15,950.0,80.0,4.5,13.0,646.0,1004.46,793.19
2016,1,27,14,30,942.0,79.0,4.4,13.0,620.0,971.62,770.24
2016,1,27,14,45,928.5,77.5,4.3,13.0,586.5,930.35,741.24
2016,1,27,15,0,915.0,76.0,4.2,13.0,553.0,886.71,710.45
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.5,836.87,675.45
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,785.47,638.83
2016,1,27,15,45,859.0,67.5,3.35,12.0,426.5,734.47,601.07
2016,1,27,16,0,837.0,64.0,3.1,12.0,381.0,675.68,556.74
2016,1,27,16,15,801.0,60.0,2.65,11.0,330.5,607.05,503.12
2016,1,27,16,30,765.0,56.0,2.2,10.0,280.0,539.92,448.29
2016,1,27,16,45,712.0,50.0,1.8,9.0,228.0,463.19,383.8
2016,1,27,17,0,659.0,44.0,1.4,8.0,176.0,390.62,320.15
2016,1,27,17,15,563.0,36.0,1.4,7.5,125.5,301.98,241.99
2016,1,27,17,30,467.0,28.0,1.4,7.0,75.0,223.38,166.72
2016,1,27,17,45,233.5,14.0,1.4,6.5,37.5,99.76,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,245.0,15.0,2.35,4.0,42.5,109.06,40.91
2016,1,28,8,0,490.0,30.0,2.7,5.0,85.0,239.32,186.24
2016,1,28,8,15,580.0,37.0,2.6,6.0,135.5,316.47,259.24
2016,1,28,8,30,670.0,44.0,2.5,7.0,186.0,402.73,336.03
2016,1,28,8,45,724.0,49.0,2.45,8.0,238.0,475.5,398.98
2016,1,28,9,0,778.0,54.0,2.4,9.0,290.0,552.44,462.22
2016,1,28,9,15,812.5,57.5,2.45,10.0,340.0,618.52,514.4
2016,1,28,9,30,847.0,61.0,2.5,11.0,390.0,685.91,564.37
2016,1,28,9,45,871.5,63.0,2.65,12.0,435.5,738.16,600.67
2016,1,28,10,0,896.0,65.0,2.8,13.0,481.0,796.1,640.37
2016,1,28,10,15,912.5,67.0,2.85,13.5,520.5,846.71,674.36
2016,1,28,10,30,929.0,69.0,2.9,14.0,560.0,895.65,706.6
2016,1,28,10,45,941.0,70.0,3.0,15.0,593.0,937.32,732.28
2016,1,28,11,0,953.0,71.0,3.1,16.0,626.0,976.46,755.9
2016,1,28,11,15,960.5,72.5,3.1,16.5,651.5,1009.18,775.46
2016,1,28,11,30,968.0,74.0,3.1,17.0,677.0,1038.69,792.76
2016,1,28,11,45,971.5,75.0,3.15,17.5,693.5,1060.24,805.14
2016,1,28,12,0,975.0,76.0,3.2,18.0,710.0,1078.15,815.21
2016,1,28,12,15,977.5,76.5,3.25,18.0,718.5,1090.67,823.4
2016,1,28,12,30,980.0,77.0,3.3,18.0,727.0,1099.36,829.27
2016,1,28,12,45,979.5,77.0,3.35,18.5,726.5,1100.48,828.74
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,1097.68,825.86
2016,1,28,13,15,977.0,76.5,3.35,19.0,717.0,1088.85,819.86
2016,1,28,13,30,975.0,76.0,3.3,19.0,708.0,1076.18,811.53
2016,1,28,13,45,970.5,75.0,3.3,19.5,690.5,1056.66,797.74
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,1033.54,781.74
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,1004.11,761.85
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,971.51,739.91
2016,1,28,14,45,936.5,71.5,2.9,20.0,588.5,930.31,712.49
2016,1,28,15,0,922.0,71.0,2.8,20.0,555.0,886.79,683.38
2016,1,28,15,15,905.5,69.0,2.4,19.5,515.0,837.69,649.11
2016,1,28,15,30,889.0,67.0,2.0,19.0,475.0,786.98,613.23
2016,1,28,15,45,866.0,64.0,1.65,18.5,429.0,728.9,571.87
2016,1,28,16,0,843.0,61.0,1.3,18.0,383.0,676.33,533.71
2016,1,28,16,15,808.0,57.5,1.25,17.0,333.0,608.68,485.41
2016,1,28,16,30,773.0,54.0,1.2,16.0,283.0,542.44,435.38
2016,1,28,16,45,719.0,48.5,1.15,15.5,230.5,465.34,373.73
2016,1,28,17,0,665.0,43.0,1.1,15.0,178.0,392.51,312.66
2016,1,28,17,15,570.5,35.5,1.05,14.5,128.0,304.73,237.52
2016,1,28,17,30,476.0,28.0,1.0,14.0,78.0,226.81,165.69
2016,1,28,17,45,238.0,14.0,1.0,14.0,39.0,101.6,8.63
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,254.5,15.0,2.1,8.5,44.0,111.97,46.2
2016,1,29,8,0,509.0,30.0,2.3,10.0,88.0,245.86,188.03
2016,1,29,8,15,597.5,37.5,2.4,10.5,139.5,323.82,260.71
2016,1,29,8,30,686.0,45.0,2.5,11.0,191.0,410.84,337.63
2016,1,29,8,45,737.0,50.0,2.65,12.0,243.5,482.87,399.49
2016,1,29,9,0,788.0,55.0,2.8,13.0,296.0,558.73,461.65
2016,1,29,9,15,821.5,58.5,2.85,13.5,346.0,624.75,514.14
2016,1,29,9,30,855.0,62.0,2.9,14.0,396.0,691.94,564.58
2016,1,29,9,45,877.5,64.5,2.95,15.0,441.5,743.79,599.71
2016,1,29,10,0,900.0,67.0,3.0,16.0,487.0,801.11,637.96
2016,1,29,10,15,916.0,69.0,3.3,17.0,527.0,851.55,671.75
2016,1,29,10,30,932.0,71.0,3.6,18.0,567.0,900.25,703.78
2016,1,29,10,45,943.0,72.5,3.95,19.0,600.0,941.84,730.64
2016,1,29,11,0,954.0,74.0,4.3,20.0,633.0,980.81,755.42
2016,1,29,11,15,961.0,75.5,4.45,20.0,658.0,1013.16,777.33
2016,1,29,11,30,968.0,77.0,4.6,20.0,683.0,1042.26,797.52
2016,1,29,11,45,969.5,79.0,4.8,20.5,699.0,1063.14,811.09
2016,1,29,12,0,971.0,81.0,5.0,21.0,715.0,1080.3,822.27
2016,1,29,12,15,973.0,81.5,5.05,21.0,723.5,1092.34,830.35
2016,1,29,12,30,975.0,82.0,5.1,21.0,732.0,1100.54,836.04
2016,1,29,12,45,973.5,82.0,5.15,21.0,731.0,1100.68,836.46
2016,1,29,13,0,972.0,82.0,5.2,21.0,730.0,1096.93,834.47
2016,1,29,13,15,969.5,81.5,5.2,21.0,721.0,1087.68,828.47
2016,1,29,13,30,967.0,81.0,5.2,21.0,712.0,1074.62,820.09
2016,1,29,13,45,961.0,80.5,5.2,21.0,694.0,1054.39,806.93
2016,1,29,14,0,955.0,80.0,5.2,21.0,676.0,1030.63,791.48
2016,1,29,14,15,946.5,78.5,5.1,21.0,650.0,999.9,770.47
2016,1,29,14,30,938.0,77.0,5.0,21.0,624.0,966.07,747.37
2016,1,29,14,45,927.0,75.5,4.9,21.0,590.5,927.12,720.67
2016,1,29,15,0,916.0,74.0,4.8,21.0,557.0,885.64,692.1
2016,1,29,15,15,899.0,71.5,4.45,20.5,517.0,835.71,656.93
2016,1,29,15,30,882.0,69.0,4.1,20.0,477.0,784.21,620.94
2016,1,29,15,45,858.5,66.0,3.75,19.5,431.0,732.61,584.52
2016,1,29,16,0,835.0,63.0,3.4,19.0,385.0,673.37,541.67
2016,1,29,16,15,800.0,59.5,3.15,18.0,335.0,606.02,491.25
2016,1,29,16,30,765.0,56.0,2.9,17.0,285.0,540.08,439.42
2016,1,29,16,45,711.0,50.5,2.65,16.0,233.0,463.29,376.83
2016,1,29,17,0,657.0,45.0,2.4,15.0,181.0,390.74,315.01
2016,1,29,17,15,563.5,37.5,2.4,14.0,130.5,303.67,239.74
2016,1,29,17,30,470.0,30.0,2.4,13.0,80.0,226.18,168.18
2016,1,29,17,45,235.0,15.0,2.45,12.5,40.0,103.69,22.31
2016,1,29,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,203.0,18.5,3.8,8.5,42.0,101.1,45.73
2016,1,30,8,0,406.0,37.0,4.0,9.0,84.0,216.45,167.4
2016,1,30,8,15,502.0,46.5,4.1,9.5,134.5,293.93,239.27
2016,1,30,8,30,598.0,56.0,4.2,10.0,185.0,381.62,317.46
2016,1,30,8,45,666.0,60.5,4.35,11.0,238.5,457.83,383.74
2016,1,30,9,0,734.0,65.0,4.5,12.0,292.0,536.61,449.75
2016,1,30,9,15,771.5,69.5,4.55,12.5,342.5,604.13,504.8
2016,1,30,9,30,809.0,74.0,4.6,13.0,393.0,673.25,558.98
2016,1,30,9,45,838.0,76.5,4.7,14.0,439.5,734.92,603.19
2016,1,30,10,0,867.0,79.0,4.8,15.0,486.0,796.59,646.27
2016,1,30,10,15,884.5,81.5,4.9,15.5,526.0,848.4,682.31
2016,1,30,10,30,902.0,84.0,5.0,16.0,566.0,889.86,710.29
2016,1,30,10,45,915.0,85.0,5.1,17.0,599.5,931.73,736.93
2016,1,30,11,0,928.0,86.0,5.2,18.0,633.0,971.2,761.5
2016,1,30,11,15,936.5,87.5,5.25,18.5,658.5,1004.36,782.48
2016,1,30,11,30,945.0,89.0,5.3,19.0,684.0,1034.43,801.26
2016,1,30,11,45,953.5,88.0,5.35,19.5,701.5,1058.22,815.64
2016,1,30,12,0,962.0,87.0,5.4,20.0,719.0,1078.57,827.73
2016,1,30,12,15,964.0,87.5,5.4,20.0,727.5,1090.57,835.4
2016,1,30,12,30,966.0,88.0,5.4,20.0,736.0,1098.77,840.69
2016,1,30,12,45,965.0,88.0,5.45,20.5,735.0,1099.45,839.78
2016,1,30,13,0,964.0,88.0,5.5,21.0,734.0,1096.26,836.46
2016,1,30,13,15,960.5,87.5,5.45,21.0,724.5,1086.09,829.37
2016,1,30,13,30,957.0,87.0,5.4,21.0,715.0,1072.16,819.91
2016,1,30,13,45,950.0,87.0,5.35,21.5,697.0,1051.7,804.53
2016,1,30,14,0,943.0,87.0,5.3,22.0,679.0,1027.79,786.99
2016,1,30,14,15,934.0,85.5,5.15,21.5,652.5,996.87,767.04
2016,1,30,14,30,925.0,84.0,5.0,21.0,626.0,962.91,744.97
2016,1,30,14,45,912.5,82.0,4.9,21.0,592.0,922.4,717.14
2016,1,30,15,0,900.0,80.0,4.8,21.0,558.0,879.48,687.53
2016,1,30,15,15,882.0,77.5,4.5,20.5,518.0,837.26,658.25
2016,1,30,15,30,864.0,75.0,4.2,20.0,478.0,784.94,621.71
2016,1,30,15,45,836.5,72.5,3.95,20.0,431.5,724.4,577.93
2016,1,30,16,0,809.0,70.0,3.7,20.0,385.0,663.79,533.42
2016,1,30,16,15,772.0,66.0,3.45,19.0,334.5,595.59,482.06
2016,1,30,16,30,735.0,62.0,3.2,18.0,284.0,529.0,429.84
2016,1,30,16,45,676.5,56.0,3.0,17.0,232.0,450.52,366.18
2016,1,30,17,0,618.0,50.0,2.8,16.0,180.0,380.22,306.42
2016,1,30,17,15,522.0,41.5,2.85,15.5,130.0,293.28,231.16
2016,1,30,17,30,426.0,33.0,2.9,15.0,80.0,216.75,161.31
2016,1,30,17,45,213.0,16.5,3.0,15.0,40.0,99.01,30.68
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,175.5,20.0,3.65,13.5,41.0,93.91,44.78
2016,1,31,8,0,351.0,40.0,3.9,14.0,82.0,197.35,150.12
2016,1,31,8,15,447.5,50.5,4.0,14.5,130.5,273.19,218.49
2016,1,31,8,30,544.0,61.0,4.1,15.0,179.0,359.29,293.58
2016,1,31,8,45,620.0,64.5,4.25,15.5,232.0,436.24,359.76
2016,1,31,9,0,696.0,68.0,4.4,16.0,285.0,519.55,429.01
2016,1,31,9,15,733.5,72.5,4.35,16.5,334.0,581.88,478.91
2016,1,31,9,30,771.0,77.0,4.3,17.0,383.0,649.32,530.84
2016,1,31,9,45,807.5,77.5,4.25,17.5,430.0,712.69,576.18
2016,1,31,10,0,844.0,78.0,4.2,18.0,477.0,776.66,620.83
2016,1,31,10,15,861.5,80.5,4.05,18.5,516.5,827.62,654.41
2016,1,31,10,30,879.0,83.0,3.9,19.0,556.0,877.08,686.17
2016,1,31,10,45,896.5,83.0,3.8,20.0,589.5,912.37,706.17
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,954.31,730.46
2016,1,31,11,15,922.5,84.0,3.55,21.0,648.5,986.58,750.12
2016,1,31,11,30,931.0,85.0,3.4,21.0,674.0,1015.82,767.58
2016,1,31,11,45,932.0,88.0,3.25,21.5,690.5,1036.85,777.91
2016,1,31,12,0,933.0,91.0,3.1,22.0,707.0,1054.28,785.82
2016,1,31,12,15,935.5,91.5,2.95,22.5,715.5,1066.55,790.33
2016,1,31,12,30,938.0,92.0,2.8,23.0,724.0,1075.14,792.49
2016,1,31,12,45,938.5,91.5,2.65,23.5,724.0,1076.74,790.21
2016,1,31,13,0,939.0,91.0,2.5,24.0,724.0,1074.57,785.68
2016,1,31,13,15,936.5,90.5,2.35,24.0,715.0,1065.59,778.47
2016,1,31,13,30,934.0,90.0,2.2,24.0,706.0,1052.93,769.09
2016,1,31,13,45,929.0,89.0,2.05,24.0,688.5,1033.59,755.56
2016,1,31,14,0,924.0,88.0,1.9,24.0,671.0,1010.79,739.98
2016,1,31,14,15,915.5,86.5,1.8,24.0,645.5,980.76,720.51
2016,1,31,14,30,907.0,85.0,1.7,24.0,620.0,947.74,699.19
2016,1,31,14,45,897.5,82.0,1.65,24.0,587.5,909.2,674.88
2016,1,31,15,0,888.0,79.0,1.6,24.0,555.0,868.12,648.78
2016,1,31,15,15,870.5,77.0,1.5,24.0,515.0,827.31,622.1
2016,1,31,15,30,853.0,75.0,1.4,24.0,475.0,776.42,588.28
2016,1,31,15,45,828.0,71.5,1.3,24.0,429.5,716.96,548.1
2016,1,31,16,0,803.0,68.0,1.2,24.0,384.0,657.28,507.06
2016,1,31,16,15,767.0,64.0,1.15,23.0,334.0,590.03,459.89
2016,1,31,16,30,731.0,60.0,1.1,22.0,284.0,524.35,411.56
2016,1,31,16,45,674.5,54.5,1.05,21.0,232.5,447.77,352.61
2016,1,31,17,0,618.0,49.0,1.0,20.0,181.0,375.68,294.35
2016,1,31,17,15,524.0,41.0,1.1,19.0,131.5,293.31,226.09
2016,1,31,17,30,430.0,33.0,1.2,18.0,82.0,218.0,160.02
2016,1,31,17,45,215.0,16.5,1.3,17.5,41.0,99.99,38.35
2016,1,31,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
