Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,1,7,45,207.0,18.5,1.7,13.0,43.5,102.28,52.47
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,218.09,165.5
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,293.95,233.71
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,379.72,308.05
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,451.88,369.69
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,525.84,430.74
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,591.62,483.14
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,658.91,534.96
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,717.8,576.33
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,776.47,616.59
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,538.96,434.67
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,203.65,161.29
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,216.13,171.35
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,228.8,180.9
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,434.92,346.88
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,631.89,498.43
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,616.88,484.15
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,578.04,453.43
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,846.83,661.05
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,1064.44,814.14
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,1064.25,812.09
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,1060.37,809.1
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,1050.6,803.78
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,1037.26,796.1
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,1015.99,781.7
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,1002.73,773.02
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,972.06,752.92
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,938.49,730.75
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,897.32,702.93
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,853.99,673.29
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,803.34,638.39
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,751.45,602.08
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,691.38,557.81
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,635.05,515.04
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,567.3,461.63
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,501.62,408.39
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,422.84,343.07
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,349.68,280.49
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,264.86,207.45
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,190.37,141.32
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,90.12,39.94
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,39.2,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,137.64,76.8
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,243.79,187.5
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,318.18,256.25
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,406.11,333.92
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,480.23,397.65
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,558.6,462.25
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,625.74,516.43
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,694.19,569.66
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,754.39,614.1
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,806.79,652.01
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,858.4,686.86
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,908.33,719.79
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,950.93,746.86
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,990.89,771.69
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,1023.91,792.48
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,1053.71,810.91
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,1076.0,823.01
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,1094.53,832.61
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,1107.34,839.64
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,1116.27,844.54
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,1117.52,844.47
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,1114.81,841.98
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,1106.22,836.16
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,1093.76,827.96
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,1073.82,813.36
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,1050.25,796.55
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,1018.8,775.69
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,984.2,752.76
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,943.98,725.92
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,901.23,697.23
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,850.47,662.42
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,805.39,631.32
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,745.26,588.8
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,684.74,545.32
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,615.9,494.59
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,548.48,442.64
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,470.85,380.53
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,397.47,319.18
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,312.46,246.89
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,234.43,177.33
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,108.3,55.39
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,43.19,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,138.97,83.44
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,239.85,190.49
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,316.67,263.48
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,399.95,340.2
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,475.56,407.91
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,555.84,477.06
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,623.32,533.26
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,692.13,587.94
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,754.78,634.42
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,810.11,673.98
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,861.57,711.3
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,911.31,746.78
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,955.68,776.35
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,997.66,803.77
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,1031.22,824.73
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,1061.48,843.19
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,1084.2,856.2
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,1103.19,866.62
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,1115.09,873.84
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,1123.04,878.49
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,1124.03,877.33
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,1121.0,873.64
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,1111.85,867.07
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,1098.79,858.0
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,1077.93,844.18
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,1053.48,827.99
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,1022.33,806.67
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,987.98,783.12
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,947.39,755.45
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,904.32,725.81
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,853.75,690.6
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,801.54,653.76
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,749.63,615.72
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,689.86,571.01
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,622.05,518.0
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,555.49,463.81
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,478.76,398.78
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,405.96,334.73
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,319.64,258.94
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,242.21,187.77
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,145.0,82.97
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,49.85,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,67.8,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,162.11,101.4
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,262.19,207.77
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,340.04,280.68
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,426.3,357.64
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,499.16,420.6
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,575.58,483.27
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,642.62,537.51
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,704.75,585.27
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,764.27,627.21
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,823.09,667.57
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,874.67,703.28
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,924.38,737.16
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,966.84,764.08
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,1006.55,788.78
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,1039.82,810.27
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,1069.75,829.47
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,1089.27,840.59
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,1104.7,849.13
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,1117.67,857.25
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,1126.72,862.92
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,1128.99,862.65
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,1127.24,859.96
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,1117.51,852.67
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,1103.86,843.01
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,1084.67,830.37
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,1061.74,815.4
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,1031.07,794.75
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,997.15,772.0
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,953.54,743.01
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,907.71,712.35
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,856.81,677.73
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,811.59,646.8
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,751.61,603.87
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,691.17,559.99
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,621.46,507.25
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,553.15,453.51
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,476.02,390.24
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,402.9,327.81
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,319.72,256.63
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,242.82,187.62
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,143.23,86.38
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,47.75,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,54.69,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,150.5,96.95
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,247.91,195.99
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,323.83,266.5
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,405.75,339.72
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,476.36,400.41
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,550.39,460.93
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,616.46,514.76
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,683.72,567.58
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,741.5,609.82
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,798.37,650.55
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,849.83,685.54
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,899.61,718.69
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,931.02,738.43
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,968.46,762.5
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,1001.71,784.13
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,1031.88,803.55
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,1053.45,815.88
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,1071.43,825.85
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,1083.97,832.96
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,1092.77,837.67
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,1094.27,836.49
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,1091.94,832.98
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,1082.56,826.03
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,1069.45,816.81
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,1048.74,803.08
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,1024.61,787.22
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,994.17,766.67
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,970.93,751.23
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,925.81,720.92
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,878.72,689.18
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,827.55,654.33
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,775.0,618.03
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,712.83,573.3
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,654.86,530.14
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,585.72,477.37
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,518.54,424.38
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,438.46,359.45
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,363.91,296.7
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,279.9,224.84
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,205.46,158.75
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,105.28,65.57
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.1,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,58.34,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,153.08,100.86
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,247.46,195.84
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,319.96,264.55
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,404.93,342.29
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,475.84,405.83
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,550.2,470.02
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,617.57,526.82
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,686.26,582.89
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,746.49,629.0
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,806.34,674.08
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,850.9,705.77
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,901.11,741.44
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,944.32,771.49
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,984.99,799.39
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,1017.89,822.15
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,1047.6,842.51
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,1072.05,859.25
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,1092.97,873.51
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,1105.93,881.48
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,1114.99,886.77
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,1117.45,886.07
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,1115.94,882.72
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,1107.32,875.82
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,1094.79,866.33
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,1074.84,851.7
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,1051.25,834.62
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,1021.28,813.07
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,988.08,789.28
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,946.2,759.45
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,901.95,727.8
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,851.99,692.47
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,807.61,661.04
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,748.07,616.35
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,688.04,570.74
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,619.92,516.51
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,553.05,461.69
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,476.92,397.28
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,404.64,333.88
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,322.78,261.66
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,247.08,192.48
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,153.07,99.61
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,58.58,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,47.84,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,141.96,96.12
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,234.61,186.3
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,310.23,255.84
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,394.92,330.95
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,470.43,395.58
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,548.29,459.42
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,615.29,512.69
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,683.6,565.07
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,744.79,608.56
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,805.78,650.78
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,858.2,686.75
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,900.21,714.8
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,942.99,743.6
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,983.3,770.42
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,1016.27,791.61
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,1046.03,810.59
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,1068.14,824.71
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,1086.56,836.41
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,1098.85,844.92
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,1107.3,851.34
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,1109.17,851.93
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,1107.12,850.07
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,1097.62,843.32
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,1084.29,834.19
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,1065.06,820.12
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,1042.2,803.76
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,1011.57,782.72
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,977.81,759.75
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,937.83,732.56
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,895.31,703.49
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,853.38,674.93
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,801.11,638.5
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,740.75,594.75
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,680.02,550.11
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,612.25,498.31
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,545.79,445.76
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,469.64,383.81
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,400.41,324.99
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,316.68,253.44
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,241.89,186.75
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,150.07,99.35
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,55.95,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,75.06,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,168.51,115.28
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,263.34,208.47
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,339.18,279.51
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,422.97,355.24
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,494.68,418.7
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,569.86,482.6
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,635.61,537.12
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,696.47,585.26
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,694.87,581.4
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,670.81,559.78
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,630.41,523.73
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,567.77,469.71
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,674.27,554.02
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,768.92,626.76
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,781.5,633.99
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,790.56,638.92
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,958.97,764.74
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,1099.01,862.3
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,1111.53,869.72
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,1120.1,875.37
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,1123.38,876.26
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,1122.6,874.53
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,1114.49,869.14
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,1102.41,861.18
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,1083.87,847.61
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,1061.48,831.49
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,1031.92,811.6
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,999.0,789.35
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,959.72,762.44
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,917.55,733.29
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,868.38,698.99
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,817.26,662.89
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,759.91,620.38
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,701.62,576.63
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,635.62,525.55
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,570.48,472.63
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,500.92,414.69
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,430.01,353.36
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,346.74,280.16
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,271.22,210.93
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,177.78,120.47
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,84.73,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,78.98,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,171.28,119.06
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,264.3,208.9
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,338.92,277.96
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,421.35,350.85
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,492.0,411.16
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,566.04,471.01
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,626.66,519.35
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,692.63,569.01
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,750.43,609.93
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,807.42,649.4
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,857.49,683.32
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,905.64,715.41
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,947.74,741.42
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,987.04,765.15
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,1019.74,786.38
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,1049.11,805.33
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,1067.68,816.11
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,1082.14,824.28
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,1094.58,832.12
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,1103.13,837.52
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,1105.12,837.09
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,1103.14,834.25
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,1094.1,827.73
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,1081.17,818.84
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,1061.28,804.6
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,1037.73,788.09
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,1007.94,768.61
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,974.95,746.99
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,933.75,719.63
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,890.17,690.48
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,840.86,656.17
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,789.85,620.26
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,739.04,583.48
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,680.38,540.47
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,613.96,491.18
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,548.67,440.77
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,475.33,382.4
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,405.39,324.32
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,323.26,254.76
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,249.14,189.38
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,162.55,109.67
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,69.85,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,71.23,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,164.41,115.48
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,251.95,198.13
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,326.28,266.15
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,408.59,338.47
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,479.47,398.28
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,553.94,457.97
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,619.5,509.9
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,686.12,560.58
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,738.61,596.61
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,796.24,635.61
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,847.17,669.25
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,896.36,701.07
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,938.61,727.52
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,978.2,751.84
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,1010.86,770.77
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,1040.28,787.4
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,1063.32,800.17
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,1082.7,810.61
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,1095.18,818.17
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,1103.76,823.4
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,1105.34,822.68
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,1102.94,819.61
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,1094.4,814.32
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,1081.96,806.7
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,1061.74,792.61
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,1037.93,776.35
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,1008.64,758.03
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,976.12,737.58
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,936.39,712.16
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,894.09,684.82
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,844.97,651.99
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,794.09,617.58
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,742.44,581.37
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,683.08,539.05
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,616.78,490.99
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,551.56,441.66
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,477.43,383.55
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,406.86,325.63
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,324.37,256.33
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,252.98,193.34
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,162.94,111.64
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,81.52,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,6.4,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,6.83,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,87.62,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,169.83,119.13
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,258.13,201.03
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,332.78,268.71
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,415.2,340.55
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,487.12,401.4
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,562.65,462.41
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,628.65,514.02
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,695.65,564.2
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,748.58,600.77
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,806.62,640.75
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,857.75,675.01
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,907.05,707.47
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,949.63,735.14
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,989.52,760.76
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,1022.59,780.68
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,1052.35,798.26
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,1071.93,809.36
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,1087.52,817.93
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,1099.99,825.26
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,1108.57,830.14
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,1109.62,828.51
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,1106.71,824.49
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,1097.17,817.43
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,1083.76,808.03
