Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,92.0,24.5,2.3,17.5,35.5,42.31,16.56
2016,3,3,7,30,184.0,49.0,2.6,18.0,71.0,96.31,65.89
2016,3,3,7,45,291.5,65.0,2.9,19.0,121.5,160.8,118.96
2016,3,3,8,0,399.0,81.0,3.2,20.0,172.0,234.23,180.16
2016,3,3,8,15,209.5,102.0,3.4,20.5,151.0,194.33,153.29
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,116.75,91.32
2016,3,3,8,45,357.5,112.0,3.8,21.5,264.5,318.19,255.76
2016,3,3,9,0,695.0,101.0,4.0,22.0,399.0,531.08,423.39
2016,3,3,9,15,727.0,106.0,4.2,22.5,451.5,594.59,471.49
2016,3,3,9,30,759.0,111.0,4.4,23.0,504.0,659.36,519.88
2016,3,3,9,45,809.0,104.5,4.6,23.5,557.0,722.88,566.82
2016,3,3,10,0,859.0,98.0,4.8,24.0,610.0,790.77,613.97
2016,3,3,10,15,875.0,100.0,5.1,24.0,652.0,841.42,649.95
2016,3,3,10,30,891.0,102.0,5.4,24.0,694.0,881.73,678.56
2016,3,3,10,45,915.0,98.0,5.75,24.5,731.5,928.36,710.54
2016,3,3,11,0,939.0,94.0,6.1,25.0,769.0,973.04,740.96
2016,3,3,11,15,947.0,95.5,6.25,25.0,796.0,1006.47,763.82
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,1036.58,784.5
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,1061.27,799.94
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,1082.34,812.99
2016,3,3,12,15,977.5,93.5,6.7,26.0,871.0,1094.86,821.02
2016,3,3,12,30,980.0,94.0,6.7,26.0,880.0,1103.35,826.51
2016,3,3,12,45,983.0,92.0,6.7,26.0,880.5,1105.48,827.86
2016,3,3,13,0,986.0,90.0,6.7,26.0,881.0,1103.49,826.6
2016,3,3,13,15,984.5,90.0,6.6,26.0,871.0,1095.06,820.52
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,1082.58,811.87
2016,3,3,13,45,982.0,87.5,6.4,26.0,843.5,1063.79,799.09
2016,3,3,14,0,981.0,85.0,6.3,26.0,826.0,1041.04,783.77
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.5,1011.0,763.55
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,977.5,741.04
2016,3,3,14,45,956.0,83.0,6.0,26.0,735.5,937.06,713.69
2016,3,3,15,0,944.0,83.0,5.9,26.0,700.0,893.91,684.4
2016,3,3,15,15,930.5,81.0,5.7,25.5,657.5,844.88,651.6
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,793.81,617.02
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,737.5,577.05
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,679.96,534.72
2016,3,3,16,15,860.0,69.0,4.75,24.0,465.0,616.53,487.23
2016,3,3,16,30,835.0,66.0,4.4,23.0,412.0,556.92,441.07
2016,3,3,16,45,799.0,61.5,4.05,22.5,355.0,486.6,384.63
2016,3,3,17,0,763.0,57.0,3.7,22.0,298.0,418.61,328.18
2016,3,3,17,15,705.0,51.5,3.4,20.5,240.5,343.6,265.63
2016,3,3,17,30,647.0,46.0,3.1,19.0,183.0,274.29,205.57
2016,3,3,17,45,545.5,37.5,2.85,18.0,129.0,196.35,138.42
2016,3,3,18,0,444.0,29.0,2.6,17.0,75.0,130.46,81.02
2016,3,3,18,15,222.0,14.5,2.6,16.5,37.5,51.19,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,239.0,17.5,1.8,9.5,47.0,64.59,29.18
2016,3,4,7,30,478.0,35.0,1.8,10.0,94.0,155.73,106.45
2016,3,4,7,45,574.0,43.5,1.8,11.0,150.5,223.07,166.12
2016,3,4,8,0,670.0,52.0,1.8,12.0,207.0,302.82,235.95
2016,3,4,8,15,725.0,57.5,1.8,13.0,266.0,373.21,297.38
2016,3,4,8,30,780.0,63.0,1.8,14.0,325.0,448.75,360.5
2016,3,4,8,45,815.5,67.0,1.85,15.0,382.5,517.09,415.63
2016,3,4,9,0,851.0,71.0,1.9,16.0,440.0,587.51,469.93
2016,3,4,9,15,875.0,74.5,2.05,16.5,493.5,651.73,518.9
2016,3,4,9,30,899.0,78.0,2.2,17.0,547.0,710.92,562.82
2016,3,4,9,45,915.5,81.0,2.35,18.0,595.0,768.21,601.2
2016,3,4,10,0,932.0,84.0,2.5,19.0,643.0,824.16,637.43
2016,3,4,10,15,944.0,86.0,2.3,19.0,684.5,873.69,668.21
2016,3,4,10,30,956.0,88.0,2.1,19.0,726.0,920.92,696.56
2016,3,4,10,45,962.5,90.0,1.95,19.5,759.5,960.72,718.33
2016,3,4,11,0,969.0,92.0,1.8,20.0,793.0,997.37,737.47
2016,3,4,11,15,975.0,93.0,1.7,20.5,818.5,1029.1,753.64
2016,3,4,11,30,981.0,94.0,1.6,21.0,844.0,1057.29,767.3
2016,3,4,11,45,980.0,97.0,1.5,21.5,860.5,1077.13,775.52
2016,3,4,12,0,979.0,100.0,1.4,22.0,877.0,1092.93,781.22
2016,3,4,12,15,980.5,100.5,1.35,22.0,884.5,1104.42,786.74
2016,3,4,12,30,982.0,101.0,1.3,22.0,892.0,1111.86,789.92
2016,3,4,12,45,979.0,102.0,1.3,22.5,890.0,1111.18,787.84
2016,3,4,13,0,976.0,103.0,1.3,23.0,888.0,1106.41,783.53
2016,3,4,13,15,973.0,102.5,1.3,23.0,877.5,1095.94,777.49
2016,3,4,13,30,970.0,102.0,1.3,23.0,867.0,1081.49,769.21
2016,3,4,13,45,963.5,101.5,1.3,23.0,847.0,1059.71,756.59
2016,3,4,14,0,957.0,101.0,1.3,23.0,827.0,1034.26,741.83
2016,3,4,14,15,949.5,100.0,1.3,23.0,799.5,1003.8,723.99
2016,3,4,14,30,942.0,99.0,1.3,23.0,772.0,970.02,704.05
2016,3,4,14,45,930.5,97.5,1.35,23.0,735.5,929.09,680.17
2016,3,4,15,0,919.0,96.0,1.4,23.0,699.0,885.5,654.27
2016,3,4,15,15,904.0,93.5,1.4,22.5,656.5,835.63,624.34
2016,3,4,15,30,889.0,91.0,1.4,22.0,614.0,783.91,592.61
2016,3,4,15,45,868.5,88.0,1.45,22.0,564.5,731.94,559.43
2016,3,4,16,0,848.0,85.0,1.5,22.0,515.0,672.7,518.46
2016,3,4,16,15,820.0,81.0,1.35,21.5,461.5,607.34,470.89
2016,3,4,16,30,792.0,77.0,1.2,21.0,408.0,542.7,422.33
2016,3,4,16,45,751.5,72.0,1.05,20.5,351.0,471.77,367.35
2016,3,4,17,0,711.0,67.0,0.9,20.0,294.0,403.7,312.6
2016,3,4,17,15,649.0,60.0,0.95,19.0,236.5,329.46,252.55
2016,3,4,17,30,587.0,53.0,1.0,18.0,179.0,260.67,194.48
2016,3,4,17,45,482.5,43.0,1.1,17.0,126.0,184.26,130.27
2016,3,4,18,0,378.0,33.0,1.2,16.0,73.0,120.54,76.07
2016,3,4,18,15,189.0,16.5,1.2,15.5,36.5,47.95,0.97
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,185.5,20.5,0.75,11.5,44.0,59.02,29.17
2016,3,5,7,30,371.0,41.0,0.8,12.0,88.0,136.35,93.83
2016,3,5,7,45,469.0,51.5,0.9,13.0,142.0,200.82,149.19
2016,3,5,8,0,567.0,62.0,1.0,14.0,196.0,276.95,214.25
2016,3,5,8,15,369.5,100.0,1.05,15.0,196.5,265.45,211.3
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,216.87,174.51
2016,3,5,8,45,116.0,159.5,1.15,17.0,202.0,218.41,175.69
2016,3,5,9,0,60.0,181.0,1.2,18.0,207.0,203.71,162.65
2016,3,5,9,15,167.5,203.5,1.25,18.5,288.5,307.82,246.07
2016,3,5,9,30,275.0,226.0,1.3,19.0,370.0,425.21,336.36
2016,3,5,9,45,230.5,254.0,1.4,19.5,382.0,421.9,331.54
2016,3,5,10,0,186.0,282.0,1.5,20.0,394.0,426.74,333.21
2016,3,5,10,15,122.0,289.5,1.6,20.5,365.0,390.03,303.25
2016,3,5,10,30,58.0,297.0,1.7,21.0,336.0,331.91,257.0
2016,3,5,10,45,57.5,311.5,1.8,21.5,352.5,348.01,268.58
2016,3,5,11,0,57.0,326.0,1.9,22.0,369.0,364.02,279.67
2016,3,5,11,15,488.0,219.5,1.95,22.0,594.5,714.6,545.36
2016,3,5,11,30,919.0,113.0,2.0,22.0,820.0,1017.22,747.97
2016,3,5,11,45,922.0,114.5,2.15,22.5,837.0,1038.12,757.67
2016,3,5,12,0,925.0,116.0,2.3,23.0,854.0,1055.35,768.28
2016,3,5,12,15,927.0,116.5,2.35,23.0,862.0,1066.75,775.6
2016,3,5,12,30,929.0,117.0,2.4,23.0,870.0,1074.32,780.69
2016,3,5,12,45,926.5,118.0,2.45,23.5,868.0,1073.99,779.41
2016,3,5,13,0,924.0,119.0,2.5,24.0,866.0,1069.78,775.9
2016,3,5,13,15,921.0,118.5,2.55,24.0,856.0,1059.63,770.29
2016,3,5,13,30,918.0,118.0,2.6,24.0,846.0,1045.71,762.43
2016,3,5,13,45,909.5,118.5,2.65,24.5,826.0,1023.79,748.05
2016,3,5,14,0,901.0,119.0,2.7,25.0,806.0,998.47,731.6
2016,3,5,14,15,893.0,117.5,2.7,24.5,779.0,968.27,714.36
2016,3,5,14,30,885.0,116.0,2.7,24.0,752.0,935.0,695.0
2016,3,5,14,45,857.5,121.0,2.75,24.0,713.0,898.34,672.3
2016,3,5,15,0,830.0,126.0,2.8,24.0,674.0,849.86,641.31
2016,3,5,15,15,764.0,132.5,2.75,23.5,613.0,775.27,592.27
2016,3,5,15,30,698.0,139.0,2.7,23.0,552.0,698.93,539.99
2016,3,5,15,45,695.0,126.0,2.7,23.0,509.0,650.04,505.69
2016,3,5,16,0,692.0,113.0,2.7,23.0,466.0,599.34,468.93
2016,3,5,16,15,686.5,107.5,2.4,22.5,427.0,553.46,434.28
2016,3,5,16,30,681.0,102.0,2.1,22.0,388.0,506.31,397.54
2016,3,5,16,45,632.5,95.5,1.85,21.5,332.5,435.36,341.7
2016,3,5,17,0,584.0,89.0,1.6,21.0,277.0,368.42,287.46
2016,3,5,17,15,519.5,79.0,1.6,20.0,222.0,296.32,228.77
2016,3,5,17,30,455.0,69.0,1.6,19.0,167.0,231.04,173.82
2016,3,5,17,45,353.0,54.0,1.6,18.0,117.0,156.57,111.83
2016,3,5,18,0,251.0,39.0,1.6,17.0,67.0,97.64,62.86
2016,3,5,18,15,125.5,19.5,1.65,16.5,33.5,40.23,3.78
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,5.0,2.4,12.0,5.0,0.0,0.0
2016,3,6,7,0,0.0,10.0,2.8,13.0,10.0,8.54,0.0
2016,3,6,7,15,131.0,30.0,2.95,13.5,47.5,58.25,31.87
2016,3,6,7,30,262.0,50.0,3.1,14.0,85.0,117.9,82.5
2016,3,6,7,45,339.5,66.5,3.3,14.5,134.5,174.57,131.45
2016,3,6,8,0,417.0,83.0,3.5,15.0,184.0,240.73,188.82
2016,3,6,8,15,238.5,110.5,3.7,15.5,171.5,213.38,171.73
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,155.77,125.63
2016,3,6,8,45,65.5,161.5,4.15,17.0,188.0,184.39,149.0
2016,3,6,9,0,71.0,185.0,4.4,18.0,217.0,213.69,172.29
2016,3,6,9,15,227.5,196.0,4.5,18.5,314.0,348.9,282.59
2016,3,6,9,30,384.0,207.0,4.6,19.0,411.0,479.15,386.01
2016,3,6,9,45,277.0,246.0,4.7,19.5,400.0,460.28,367.93
2016,3,6,10,0,170.0,285.0,4.8,20.0,389.0,416.67,330.8
2016,3,6,10,15,131.0,300.5,4.9,20.5,384.0,408.09,322.18
2016,3,6,10,30,92.0,316.0,5.0,21.0,379.0,380.1,298.53
2016,3,6,10,45,49.0,259.0,5.1,21.5,293.0,285.73,223.67
2016,3,6,11,0,6.0,202.0,5.2,22.0,207.0,179.62,138.54
2016,3,6,11,15,23.5,267.5,5.3,22.5,286.0,256.94,199.34
2016,3,6,11,30,41.0,333.0,5.4,23.0,365.0,357.48,276.37
2016,3,6,11,45,26.0,288.0,5.55,23.5,309.0,297.02,228.89
2016,3,6,12,0,11.0,243.0,5.7,24.0,253.0,222.51,170.51
2016,3,6,12,15,6.5,201.0,5.75,24.0,207.0,179.56,136.97
2016,3,6,12,30,2.0,159.0,5.8,24.0,161.0,137.38,103.74
2016,3,6,12,45,19.0,251.0,5.9,24.5,266.5,238.13,182.73
2016,3,6,13,0,36.0,343.0,6.0,25.0,372.0,364.49,279.18
2016,3,6,13,15,39.0,344.5,6.0,25.0,376.0,368.8,282.39
2016,3,6,13,30,42.0,346.0,6.0,25.0,380.0,372.92,285.76
2016,3,6,13,45,199.0,347.5,6.05,25.0,501.0,545.88,420.84
2016,3,6,14,0,356.0,349.0,6.1,25.0,622.0,711.5,545.88
2016,3,6,14,15,296.5,348.5,6.05,25.0,571.0,646.29,496.69
2016,3,6,14,30,237.0,348.0,6.0,25.0,520.0,565.4,436.47
2016,3,6,14,45,300.5,317.0,5.95,25.0,524.0,597.0,462.32
2016,3,6,15,0,364.0,286.0,5.9,25.0,528.0,605.92,471.14
2016,3,6,15,15,563.5,205.5,5.8,24.5,553.0,682.1,533.42
2016,3,6,15,30,763.0,125.0,5.7,24.0,578.0,731.12,574.5
2016,3,6,15,45,738.5,121.0,5.65,24.0,531.0,673.67,531.42
2016,3,6,16,0,714.0,117.0,5.6,24.0,484.0,616.21,487.92
2016,3,6,16,15,627.0,120.0,5.45,23.5,417.5,528.04,420.14
2016,3,6,16,30,540.0,123.0,5.3,23.0,351.0,440.97,351.87
2016,3,6,16,45,492.5,115.0,5.15,22.5,301.5,377.4,300.73
2016,3,6,17,0,445.0,107.0,5.0,22.0,252.0,318.19,251.77
2016,3,6,17,15,394.5,92.0,4.85,21.5,202.5,255.6,199.14
2016,3,6,17,30,344.0,77.0,4.7,21.0,153.0,198.62,150.22
2016,3,6,17,45,265.5,59.0,4.55,20.5,107.5,137.27,98.45
2016,3,6,18,0,187.0,41.0,4.4,20.0,62.0,85.75,55.47
2016,3,6,18,15,93.5,20.5,4.35,19.5,31.0,36.45,5.8
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.27,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,20.44,9.54
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,37.43,25.29
2016,3,7,7,45,10.5,67.5,4.85,17.5,70.5,61.2,45.45
2016,3,7,8,0,21.0,91.0,5.1,18.0,97.0,90.36,70.11
2016,3,7,8,15,33.0,114.0,5.45,18.5,125.0,118.01,93.29
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,147.19,117.45
2016,3,7,8,45,22.5,83.0,6.2,19.5,91.0,84.66,65.39
2016,3,7,9,0,0.0,29.0,6.6,20.0,29.0,23.95,14.38
2016,3,7,9,15,0.0,45.0,6.8,20.5,45.0,37.25,25.33
2016,3,7,9,30,0.0,61.0,7.0,21.0,61.0,50.59,36.17
2016,3,7,9,45,0.0,66.5,7.25,21.5,66.5,55.2,39.75
2016,3,7,10,0,0.0,72.0,7.5,22.0,72.0,59.83,43.3
2016,3,7,10,15,22.0,181.0,7.45,22.0,196.0,182.84,143.03
2016,3,7,10,30,44.0,290.0,7.4,22.0,320.0,311.44,244.66
2016,3,7,10,45,39.0,296.5,7.35,22.5,324.0,314.77,245.98
2016,3,7,11,0,34.0,303.0,7.3,23.0,328.0,317.77,247.24
2016,3,7,11,15,35.0,312.5,7.2,23.0,339.0,329.19,255.72
2016,3,7,11,30,36.0,322.0,7.1,23.0,350.0,340.62,264.19
2016,3,7,11,45,50.0,349.0,7.0,23.0,388.5,382.98,296.81
2016,3,7,12,0,64.0,376.0,6.9,23.0,427.0,425.89,329.54
2016,3,7,12,15,103.5,395.5,6.85,23.0,479.5,486.71,376.57
2016,3,7,12,30,143.0,415.0,6.8,23.0,532.0,568.21,438.27
2016,3,7,12,45,159.5,415.0,6.75,23.0,545.5,585.02,450.98
2016,3,7,13,0,176.0,415.0,6.7,23.0,559.0,601.0,463.28
2016,3,7,13,15,159.0,409.0,6.65,23.0,538.0,576.15,444.38
2016,3,7,13,30,142.0,403.0,6.6,23.0,517.0,550.88,425.26
2016,3,7,13,45,121.0,389.0,6.6,23.0,485.0,513.05,396.75
2016,3,7,14,0,100.0,375.0,6.6,23.0,453.0,456.75,354.29
2016,3,7,14,15,81.5,352.5,6.6,22.5,414.5,413.7,322.2
2016,3,7,14,30,63.0,330.0,6.6,22.0,376.0,371.52,290.38
2016,3,7,14,45,108.0,325.5,6.6,22.0,400.0,404.36,317.74
2016,3,7,15,0,153.0,321.0,6.6,22.0,424.0,449.53,354.13
2016,3,7,15,15,76.5,193.5,6.6,22.0,245.0,251.14,198.64
2016,3,7,15,30,0.0,66.0,6.6,22.0,66.0,54.8,39.21
2016,3,7,15,45,0.0,37.0,6.65,22.0,37.0,30.64,19.57
2016,3,7,16,0,0.0,8.0,6.7,22.0,8.0,6.6,0.0
2016,3,7,16,15,0.0,11.0,6.6,21.5,11.0,9.07,1.88
2016,3,7,16,30,0.0,14.0,6.5,21.0,14.0,11.54,3.99
2016,3,7,16,45,0.0,12.0,6.4,21.0,12.0,9.88,2.62
2016,3,7,17,0,0.0,10.0,6.3,21.0,10.0,8.23,1.25
2016,3,7,17,15,0.0,7.5,6.25,20.5,7.5,6.16,0.0
2016,3,7,17,30,0.0,5.0,6.2,20.0,5.0,4.1,0.0
2016,3,7,17,45,0.0,3.5,6.2,20.0,3.5,2.87,0.0
2016,3,7,18,0,0.0,2.0,6.2,20.0,2.0,1.64,0.0
2016,3,7,18,15,0.0,1.0,6.25,19.5,1.0,0.82,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.23,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.46,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.1,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,5.75,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,7.4,0.58
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,9.05,1.97
2016,3,8,8,45,0.0,11.5,5.75,20.5,11.5,9.47,2.29
2016,3,8,9,0,0.0,12.0,5.9,21.0,12.0,9.89,2.6
2016,3,8,9,15,0.0,81.5,5.95,21.5,81.5,67.68,50.29
2016,3,8,9,30,0.0,151.0,6.0,22.0,151.0,128.92,99.77
2016,3,8,9,45,8.5,188.0,6.1,22.5,193.5,168.59,131.29
2016,3,8,10,0,17.0,225.0,6.2,23.0,236.0,209.51,163.38
2016,3,8,10,15,43.5,268.5,6.1,23.5,298.0,287.22,224.26
2016,3,8,10,30,70.0,312.0,6.0,24.0,360.0,355.72,276.75
2016,3,8,10,45,128.0,339.0,5.95,24.5,431.5,453.76,351.61
2016,3,8,11,0,186.0,366.0,5.9,25.0,503.0,539.17,415.36
2016,3,8,11,15,227.5,373.5,5.7,25.0,547.5,591.18,453.71
2016,3,8,11,30,269.0,381.0,5.5,25.0,592.0,663.15,505.74
2016,3,8,11,45,298.0,383.0,5.3,25.5,621.0,699.28,530.11
2016,3,8,12,0,327.0,385.0,5.1,26.0,650.0,734.91,553.83
2016,3,8,12,15,423.5,352.5,4.85,25.5,698.5,817.67,614.04
2016,3,8,12,30,520.0,320.0,4.6,25.0,747.0,885.29,662.54
2016,3,8,12,45,451.5,347.0,4.45,25.0,718.0,843.77,630.74
2016,3,8,13,0,383.0,374.0,4.3,25.0,689.0,784.27,587.61
2016,3,8,13,15,428.5,348.5,4.1,25.0,696.5,816.43,610.85
2016,3,8,13,30,474.0,323.0,3.9,25.0,704.0,830.03,620.9
2016,3,8,13,45,379.0,348.0,3.75,25.0,648.5,737.86,554.52
2016,3,8,14,0,284.0,373.0,3.6,25.0,593.0,665.48,501.33
2016,3,8,14,15,543.5,258.5,3.45,25.0,661.5,796.61,600.91
2016,3,8,14,30,803.0,144.0,3.3,25.0,730.0,895.58,671.1
2016,3,8,14,45,778.5,147.5,3.2,25.5,693.5,857.11,643.36
2016,3,8,15,0,754.0,151.0,3.1,26.0,657.0,811.83,612.0
2016,3,8,15,15,637.0,177.5,3.0,26.0,586.5,715.27,543.96
2016,3,8,15,30,520.0,204.0,2.9,26.0,516.0,618.82,474.01
2016,3,8,15,45,597.0,168.0,2.85,26.0,499.0,617.13,474.8
2016,3,8,16,0,674.0,132.0,2.8,26.0,482.0,601.31,464.27
2016,3,8,16,15,641.0,125.5,2.6,25.5,430.5,538.25,417.49
2016,3,8,16,30,608.0,119.0,2.4,25.0,379.0,476.87,370.94
2016,3,8,16,45,563.0,110.0,2.2,24.5,325.5,409.17,318.27
2016,3,8,17,0,518.0,101.0,2.0,24.0,272.0,341.13,263.92
2016,3,8,17,15,452.5,89.5,1.95,23.0,219.0,272.27,208.26
2016,3,8,17,30,387.0,78.0,1.9,22.0,166.0,210.69,157.12
2016,3,8,17,45,290.0,62.0,1.9,21.5,117.0,144.27,102.46
2016,3,8,18,0,193.0,46.0,1.9,21.0,68.0,89.99,58.52
2016,3,8,18,15,96.5,23.0,2.2,20.5,34.0,36.35,9.75
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.23,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.46,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.0,5.5,4.51,0.0
2016,3,9,8,0,0.0,8.0,3.5,19.0,8.0,6.57,0.0
2016,3,9,8,15,0.0,10.0,3.35,19.0,10.0,8.22,1.31
2016,3,9,8,30,0.0,12.0,3.2,19.0,12.0,9.88,2.7
2016,3,9,8,45,0.0,27.0,3.1,19.5,27.0,22.28,13.11
2016,3,9,9,0,0.0,42.0,3.0,20.0,42.0,34.74,23.41
2016,3,9,9,15,0.0,26.5,2.95,20.0,26.5,21.9,12.63
2016,3,9,9,30,0.0,11.0,2.9,20.0,11.0,9.09,1.91
2016,3,9,9,45,0.0,13.0,2.85,20.5,13.0,10.75,3.25
2016,3,9,10,0,0.0,15.0,2.8,21.0,15.0,12.42,4.59
2016,3,9,10,15,0.0,32.0,2.6,21.0,32.0,26.54,16.17
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,40.71,27.7
2016,3,9,10,45,0.0,61.5,2.2,21.5,61.5,51.17,36.05
2016,3,9,11,0,0.0,74.0,2.0,22.0,74.0,61.65,44.35
2016,3,9,11,15,0.0,73.0,1.8,21.5,73.0,60.84,43.71
2016,3,9,11,30,0.0,72.0,1.6,21.0,72.0,60.03,43.1
2016,3,9,11,45,0.0,68.0,1.45,21.0,68.0,56.71,40.38
2016,3,9,12,0,0.0,64.0,1.3,21.0,64.0,53.38,37.67
2016,3,9,12,15,13.0,194.5,1.8,21.0,205.5,179.94,138.58
2016,3,9,12,30,26.0,325.0,2.3,21.0,347.0,334.17,256.98
2016,3,9,12,45,18.5,282.0,2.85,21.0,297.5,265.95,204.86
2016,3,9,13,0,11.0,239.0,3.4,21.0,248.0,218.46,168.42
2016,3,9,13,15,5.5,161.0,3.6,21.0,165.5,142.49,108.89
2016,3,9,13,30,0.0,83.0,3.8,21.0,83.0,69.29,50.44
2016,3,9,13,45,0.0,89.5,4.05,21.5,89.5,74.71,54.78
2016,3,9,14,0,0.0,96.0,4.3,22.0,96.0,80.22,59.15
2016,3,9,14,15,8.5,177.5,4.25,22.0,184.0,159.5,122.67
2016,3,9,14,30,17.0,259.0,4.2,22.0,272.0,241.74,187.45
2016,3,9,14,45,8.5,180.5,4.2,22.0,187.0,161.8,124.65
2016,3,9,15,0,0.0,102.0,4.2,22.0,102.0,85.18,63.51
2016,3,9,15,15,0.0,78.5,4.05,21.5,78.5,65.29,47.72
2016,3,9,15,30,0.0,55.0,3.9,21.0,55.0,45.64,31.91
2016,3,9,15,45,0.0,32.5,3.75,21.0,32.5,26.9,16.6
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,8.26,1.2
2016,3,9,16,15,0.0,75.5,3.4,20.5,75.5,62.66,46.44
2016,3,9,16,30,0.0,141.0,3.2,20.0,141.0,121.05,94.78
2016,3,9,16,45,0.0,121.5,3.05,20.0,121.5,103.9,80.9
2016,3,9,17,0,0.0,102.0,2.9,20.0,102.0,86.84,67.0
2016,3,9,17,15,0.0,82.0,2.8,19.5,82.0,69.42,52.67
2016,3,9,17,30,0.0,62.0,2.7,19.0,62.0,52.09,38.12
2016,3,9,17,45,0.0,44.0,2.65,19.0,44.0,36.63,24.86
2016,3,9,18,0,0.0,26.0,2.6,19.0,26.0,21.46,11.74
2016,3,9,18,15,0.0,13.0,2.75,19.0,13.0,10.7,0.17
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.43,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,2.87,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,4.92,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,7.8,1.03
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,10.69,3.55
2016,3,10,8,15,0.0,16.5,4.3,14.0,16.5,13.58,6.06
2016,3,10,8,30,0.0,20.0,4.4,14.0,20.0,16.48,8.53
2016,3,10,8,45,0.0,40.0,4.5,14.5,40.0,33.06,22.64
2016,3,10,9,0,0.0,60.0,4.6,15.0,60.0,49.71,36.61
2016,3,10,9,15,11.0,133.5,4.75,15.5,139.5,120.22,95.59
2016,3,10,9,30,22.0,207.0,4.9,16.0,219.0,195.33,156.96
2016,3,10,9,45,16.0,208.0,5.1,16.5,217.5,192.21,153.5
2016,3,10,10,0,10.0,209.0,5.3,17.0,216.0,188.69,149.83
2016,3,10,10,15,12.0,221.5,5.45,17.0,230.0,201.89,160.23
2016,3,10,10,30,14.0,234.0,5.6,17.0,244.0,215.29,170.74
2016,3,10,10,45,17.5,256.5,5.8,17.5,269.5,239.53,189.6
2016,3,10,11,0,21.0,279.0,6.0,18.0,295.0,264.09,208.56
2016,3,10,11,15,12.0,221.5,6.0,18.0,231.0,202.62,159.17
2016,3,10,11,30,3.0,164.0,6.0,18.0,167.0,142.45,110.51
2016,3,10,11,45,1.5,148.0,6.05,18.5,149.5,126.94,97.7
2016,3,10,12,0,0.0,132.0,6.1,19.0,132.0,111.49,84.96
2016,3,10,12,15,0.0,100.5,6.0,19.0,100.5,84.24,62.95
2016,3,10,12,30,0.0,69.0,5.9,19.0,69.0,57.59,41.35
2016,3,10,12,45,1.0,111.0,5.85,19.0,111.5,94.31,71.13
2016,3,10,13,0,2.0,153.0,5.8,19.0,154.0,131.95,101.44
2016,3,10,13,15,3.0,163.0,5.7,19.0,165.5,141.74,109.34
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,151.54,117.27
2016,3,10,13,45,7.5,204.5,5.6,19.0,211.0,183.12,142.69
2016,3,10,14,0,11.0,236.0,5.6,19.0,245.0,215.05,168.28
2016,3,10,14,15,5.5,158.5,5.35,19.0,163.0,139.73,108.14
2016,3,10,14,30,0.0,81.0,5.1,19.0,81.0,67.49,49.67
2016,3,10,14,45,11.5,170.0,4.95,19.0,178.0,154.85,120.99
2016,3,10,15,0,23.0,259.0,4.8,19.0,275.0,246.06,194.17
2016,3,10,15,15,16.5,231.0,4.75,19.0,242.0,214.22,168.91
2016,3,10,15,30,10.0,203.0,4.7,19.0,209.0,183.1,144.25
2016,3,10,15,45,5.0,119.5,4.7,19.0,122.5,104.0,80.37
2016,3,10,16,0,0.0,36.0,4.7,19.0,36.0,29.79,19.21
2016,3,10,16,15,0.0,51.5,4.45,18.5,51.5,42.65,30.11
2016,3,10,16,30,0.0,67.0,4.2,18.0,67.0,55.54,41.11
2016,3,10,16,45,0.0,57.5,3.95,18.0,57.5,47.61,34.57
2016,3,10,17,0,0.0,48.0,3.7,18.0,48.0,39.69,27.99
2016,3,10,17,15,0.0,39.0,3.7,17.5,39.0,32.21,21.73
2016,3,10,17,30,0.0,30.0,3.7,17.0,30.0,24.74,15.36
2016,3,10,17,45,0.0,21.0,3.75,17.0,21.0,17.29,8.89
2016,3,10,18,0,0.0,12.0,3.8,17.0,12.0,9.86,2.41
2016,3,10,18,15,0.0,6.0,3.8,16.5,6.0,4.92,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.41,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,6.57,0.0
2016,3,11,7,15,0.0,25.5,0.9,15.0,25.5,21.07,11.27
2016,3,11,7,30,0.0,43.0,1.1,15.0,43.0,35.97,24.61
2016,3,11,7,45,0.0,65.0,1.35,15.5,65.0,55.04,41.12
2016,3,11,8,0,0.0,87.0,1.6,16.0,87.0,74.2,57.44
2016,3,11,8,15,4.0,108.0,1.8,16.5,109.5,94.16,74.07
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,114.68,90.88
2016,3,11,8,45,4.5,140.0,2.2,17.5,142.0,122.54,96.93
2016,3,11,9,0,1.0,151.0,2.4,18.0,152.0,130.13,102.6
2016,3,11,9,15,0.5,130.5,2.6,18.5,131.0,110.81,86.28
2016,3,11,9,30,0.0,110.0,2.8,19.0,110.0,92.19,70.63
2016,3,11,9,45,130.5,199.0,3.0,19.5,281.5,288.86,231.07
2016,3,11,10,0,261.0,288.0,3.2,20.0,453.0,499.84,393.64
2016,3,11,10,15,263.5,306.5,3.2,20.0,482.0,532.58,416.39
2016,3,11,10,30,266.0,325.0,3.2,20.0,511.0,564.7,439.28
2016,3,11,10,45,158.5,327.5,3.25,20.0,440.0,466.04,362.9
2016,3,11,11,0,51.0,330.0,3.3,20.0,369.0,358.63,278.52
2016,3,11,11,15,50.0,342.0,3.25,20.0,381.0,371.23,287.99
2016,3,11,11,30,49.0,354.0,3.2,20.0,393.0,383.68,296.91
2016,3,11,11,45,186.5,372.5,3.15,20.5,525.5,556.92,428.95
2016,3,11,12,0,324.0,391.0,3.1,21.0,658.0,734.39,556.85
2016,3,11,12,15,334.5,392.0,3.0,21.0,669.5,749.45,565.72
2016,3,11,12,30,345.0,393.0,2.9,21.0,681.0,763.0,574.66
2016,3,11,12,45,218.0,400.5,2.85,21.5,582.5,623.96,472.44
2016,3,11,13,0,91.0,408.0,2.8,22.0,484.0,484.11,367.61
2016,3,11,13,15,325.0,354.5,2.85,22.0,620.0,698.72,529.83
2016,3,11,13,30,559.0,301.0,2.9,22.0,756.0,886.79,664.22
2016,3,11,13,45,285.0,270.5,2.95,22.0,502.5,561.79,431.05
2016,3,11,14,0,11.0,240.0,3.0,22.0,249.0,218.56,167.39
2016,3,11,14,15,5.5,178.0,3.0,22.0,182.5,157.03,120.16
2016,3,11,14,30,0.0,116.0,3.0,22.0,116.0,97.36,72.91
2016,3,11,14,45,0.0,77.5,3.0,22.0,77.5,64.53,46.75
2016,3,11,15,0,0.0,39.0,3.0,22.0,39.0,32.37,20.79
2016,3,11,15,15,166.5,150.5,2.95,21.5,252.0,288.23,229.99
2016,3,11,15,30,333.0,262.0,2.9,21.0,465.0,518.94,407.78
2016,3,11,15,45,166.5,195.0,2.85,21.0,296.5,306.0,242.52
2016,3,11,16,0,0.0,128.0,2.8,21.0,128.0,108.14,82.92
2016,3,11,16,15,0.0,67.0,2.5,20.5,67.0,55.56,40.49
2016,3,11,16,30,0.0,6.0,2.2,20.0,6.0,4.94,0.0
2016,3,11,16,45,0.0,5.0,1.9,19.5,5.0,4.11,0.0
2016,3,11,17,0,0.0,4.0,1.6,19.0,4.0,3.29,0.0
2016,3,11,17,15,0.0,3.5,1.4,18.5,3.5,2.87,0.0
2016,3,11,17,30,0.0,3.0,1.2,18.0,3.0,2.46,0.0
2016,3,11,17,45,0.0,2.0,1.05,17.5,2.0,1.64,0.0
2016,3,11,18,0,0.0,1.0,0.9,17.0,1.0,0.82,0.0
2016,3,11,18,15,0.0,0.5,0.9,16.5,0.5,0.41,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,50.0,9.5,1.15,13.5,12.0,10.03,0.0
2016,3,12,7,0,100.0,19.0,1.3,14.0,24.0,29.78,0.0
2016,3,12,7,15,224.5,36.5,1.35,14.5,67.0,77.48,47.48
2016,3,12,7,30,349.0,54.0,1.4,15.0,110.0,138.29,96.49
2016,3,12,7,45,447.5,63.0,1.5,15.5,164.5,202.05,150.36
2016,3,12,8,0,546.0,72.0,1.6,16.0,219.0,275.35,212.58
2016,3,12,8,15,600.0,80.0,1.75,16.5,275.0,340.54,268.41
2016,3,12,8,30,654.0,88.0,1.9,17.0,331.0,411.04,326.99
2016,3,12,8,45,707.0,88.5,2.1,17.5,388.0,478.09,381.47
2016,3,12,9,0,760.0,89.0,2.3,18.0,445.0,548.12,436.72
2016,3,12,9,15,506.5,167.5,2.4,18.0,416.0,504.26,401.88
2016,3,12,9,30,253.0,246.0,2.5,18.0,387.0,424.87,337.92
2016,3,12,9,45,557.0,172.0,2.6,18.5,515.5,597.71,473.7
2016,3,12,10,0,861.0,98.0,2.7,19.0,644.0,784.43,610.52
2016,3,12,10,15,874.0,100.0,2.65,19.5,684.5,824.87,634.53
2016,3,12,10,30,887.0,102.0,2.6,20.0,725.0,869.96,662.55
2016,3,12,10,45,899.0,102.5,2.6,20.5,758.5,910.29,687.19
2016,3,12,11,0,911.0,103.0,2.6,21.0,792.0,947.98,709.8
2016,3,12,11,15,917.5,104.0,2.6,21.0,817.0,978.21,728.64
2016,3,12,11,30,924.0,105.0,2.6,21.0,842.0,1005.11,745.32
2016,3,12,11,45,928.0,106.0,2.6,21.5,859.0,1026.09,756.72
2016,3,12,12,0,932.0,107.0,2.6,22.0,876.0,1043.39,765.79
2016,3,12,12,15,696.0,226.0,2.65,22.0,803.5,962.7,712.88
2016,3,12,12,30,460.0,345.0,2.7,22.0,731.0,844.29,628.3
2016,3,12,12,45,693.0,228.5,2.8,22.0,808.5,966.55,718.42
2016,3,12,13,0,926.0,112.0,2.9,22.0,886.0,1053.16,775.29
2016,3,12,13,15,671.0,233.5,2.95,22.0,790.5,941.13,701.13
2016,3,12,13,30,416.0,355.0,3.0,22.0,695.0,798.3,598.34
2016,3,12,13,45,334.0,370.5,3.1,22.0,640.0,712.04,538.36
2016,3,12,14,0,252.0,386.0,3.2,22.0,585.0,643.03,488.48
2016,3,12,14,15,571.5,247.5,3.15,22.0,677.5,804.28,612.16
2016,3,12,14,30,891.0,109.0,3.1,22.0,770.0,919.35,693.3
2016,3,12,14,45,872.5,111.0,3.05,22.0,733.5,877.28,664.4
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,841.49,641.01
2016,3,12,15,15,433.0,161.5,2.95,21.5,457.5,523.45,410.59
2016,3,12,15,30,12.0,210.0,2.9,21.0,218.0,190.65,148.03
2016,3,12,15,45,125.5,222.0,2.85,21.0,289.5,303.71,240.65
2016,3,12,16,0,239.0,234.0,2.8,21.0,361.0,383.11,303.7
2016,3,12,16,15,485.5,162.5,2.6,20.5,387.0,468.03,371.5
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,508.0,401.91
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,442.09,348.03
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,378.48,295.01
2016,3,12,17,15,608.5,69.5,1.85,19.0,248.0,307.94,236.4
2016,3,12,17,30,551.0,62.0,1.7,18.0,192.0,243.33,181.05
2016,3,12,17,45,464.5,50.5,1.6,17.5,139.5,174.05,122.02
2016,3,12,18,0,378.0,39.0,1.5,17.0,87.0,115.27,72.65
2016,3,12,18,15,189.0,19.5,1.55,16.5,43.5,46.37,18.23
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
