Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,7,0,153.0,39.0,4.4,17.0,54.0,50.32,28.27
2016,3,23,7,15,255.0,56.5,4.7,17.5,101.5,96.13,62.96
2016,3,23,7,30,357.0,74.0,5.0,18.0,149.0,153.23,108.68
2016,3,23,7,45,178.5,84.0,5.35,18.5,121.5,131.34,99.35
2016,3,23,8,0,0.0,94.0,5.7,19.0,94.0,78.9,60.71
2016,3,23,8,15,12.5,126.5,6.0,19.5,131.5,112.2,88.05
2016,3,23,8,30,25.0,159.0,6.3,20.0,169.0,147.28,116.53
2016,3,23,8,45,72.5,194.0,6.6,20.5,230.5,211.66,168.68
2016,3,23,9,0,120.0,229.0,6.9,21.0,292.0,284.98,227.4
2016,3,23,9,15,61.0,200.5,6.95,21.5,233.0,217.82,172.36
2016,3,23,9,30,2.0,172.0,7.0,22.0,174.0,147.44,114.18
2016,3,23,9,45,25.5,232.5,7.05,22.5,250.5,228.47,178.72
2016,3,23,10,0,49.0,293.0,7.1,23.0,327.0,305.99,239.15
2016,3,23,10,15,40.0,297.5,7.0,23.0,326.0,305.12,237.61
2016,3,23,10,30,31.0,302.0,6.9,23.0,325.0,303.53,235.62
2016,3,23,10,45,157.0,344.0,6.85,23.5,469.0,470.9,366.48
2016,3,23,11,0,283.0,386.0,6.8,24.0,613.0,647.15,498.94
2016,3,23,11,15,251.5,404.5,6.7,24.5,610.5,645.1,494.22
2016,3,23,11,30,220.0,423.0,6.6,25.0,608.0,623.56,476.07
2016,3,23,11,45,541.5,284.5,6.5,25.5,751.0,831.9,634.21
2016,3,23,12,0,863.0,146.0,6.4,26.0,894.0,1009.88,759.26
2016,3,23,12,15,587.5,286.5,6.25,26.0,798.0,894.61,674.57
2016,3,23,12,30,312.0,427.0,6.1,26.0,702.0,747.12,562.18
2016,3,23,12,45,306.5,427.5,5.95,26.5,696.5,742.14,557.46
2016,3,23,13,0,301.0,428.0,5.8,27.0,691.0,735.55,551.12
2016,3,23,13,15,580.0,287.0,5.65,27.0,785.5,878.81,659.4
2016,3,23,13,30,859.0,146.0,5.5,27.0,880.0,993.83,739.94
2016,3,23,13,45,490.0,278.0,5.4,27.0,695.0,765.71,577.26
2016,3,23,14,0,121.0,410.0,5.3,27.0,510.0,513.47,386.87
2016,3,23,14,15,116.0,394.0,5.15,27.0,487.5,488.99,369.88
2016,3,23,14,30,111.0,378.0,5.0,27.0,465.0,449.11,340.9
2016,3,23,14,45,166.5,360.5,4.9,27.0,484.0,488.54,371.89
2016,3,23,15,0,222.0,343.0,4.8,27.0,503.0,508.39,388.09
2016,3,23,15,15,501.0,235.0,4.65,26.5,566.0,630.26,484.05
2016,3,23,15,30,780.0,127.0,4.5,26.0,629.0,703.01,541.71
2016,3,23,15,45,754.5,124.5,4.4,26.0,580.0,648.35,500.79
2016,3,23,16,0,729.0,122.0,4.3,26.0,531.0,591.4,458.1
2016,3,23,16,15,700.5,116.5,4.05,25.5,478.5,530.19,411.82
2016,3,23,16,30,672.0,111.0,3.8,25.0,426.0,470.16,365.16
2016,3,23,16,45,628.5,105.0,3.6,25.0,370.5,404.32,312.23
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,342.07,260.93
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,275.8,206.6
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,212.41,153.71
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,149.99,102.45
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,98.25,61.51
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,47.66,25.72
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,14.65,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,19.42,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,64.77,33.76
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,116.29,73.29
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,181.56,128.28
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,245.1,185.49
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,317.42,250.69
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,382.78,309.9
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,451.57,370.44
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,516.4,426.15
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,582.55,481.25
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,639.59,527.41
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,699.15,574.09
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,754.59,615.67
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,808.7,653.91
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,856.49,686.79
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,901.83,717.41
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,941.94,743.83
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,979.07,767.82
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,1008.98,787.66
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,1035.23,804.86
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,1054.82,816.07
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,1070.4,824.53
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,1080.42,830.45
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,1086.3,833.63
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,1085.01,831.08
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,1079.56,825.85
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,1068.52,817.81
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,1053.39,807.12
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,1031.92,792.51
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,1006.64,775.36
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,975.81,754.04
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,941.52,730.34
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,899.92,701.69
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,855.62,670.97
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,806.95,636.37
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,756.15,599.99
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,699.94,557.61
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,642.46,512.9
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,579.72,463.12
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,519.36,413.8
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,451.86,357.07
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,386.2,300.37
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,315.51,239.49
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,249.64,181.38
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,180.45,121.76
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,120.1,71.64
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,60.18,28.57
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,18.65,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,19.98,0.0
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,68.85,35.87
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,121.94,76.44
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,187.97,131.41
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,251.37,187.15
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,321.76,247.81
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,386.96,304.42
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,455.28,361.84
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,518.59,413.82
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,582.7,464.7
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,642.46,509.53
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,697.17,549.15
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,749.4,584.2
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,799.77,615.13
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,845.69,644.62
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,889.16,672.03
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,926.27,693.5
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,960.11,712.53
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,988.46,729.15
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,1013.28,743.44
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,1031.23,752.65
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,1045.24,759.48
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,1053.27,764.11
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,1057.37,766.47
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,1054.14,763.68
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,1046.98,758.63
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,981.97,718.71
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,888.09,655.19
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,945.78,698.78
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,968.53,713.55
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,936.79,693.8
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,902.0,672.44
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,861.71,647.59
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,826.5,625.89
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,777.06,594.72
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,725.93,560.79
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,669.25,520.08
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,611.98,477.78
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,550.1,430.53
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,489.31,382.73
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,422.75,328.63
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,358.8,275.15
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,290.84,218.96
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,228.41,165.89
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,163.25,111.28
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,108.16,66.7
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,54.36,27.98
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,16.39,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,7.26,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,21.06,2.05
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,59.14,35.2
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,104.97,70.11
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,163.01,117.34
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,144.49,111.33
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,92.55,73.29
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,130.25,104.37
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,176.85,142.34
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,353.01,283.96
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,547.86,434.36
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,605.98,476.56
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,664.36,518.42
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,564.55,439.78
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,415.67,322.44
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,441.12,341.05
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,466.3,358.23
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,566.8,432.66
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,688.49,518.74
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,724.44,542.82
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,760.0,567.17
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,838.46,620.38
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,902.73,662.97
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,911.35,668.26
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,917.22,672.38
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,981.31,717.95
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,1026.56,745.74
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,1014.68,737.94
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,999.14,728.5
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,916.05,675.19
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,821.22,609.12
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,791.48,590.17
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,759.55,568.99
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,712.79,536.88
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,665.7,504.24
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,604.44,460.46
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,535.12,410.42
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,495.82,382.42
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,455.15,352.58
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,373.41,290.55
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,292.66,228.53
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,252.35,197.21
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,213.52,166.21
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,173.86,134.2
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,136.05,102.98
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,98.42,71.84
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,64.54,44.03
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,35.49,21.08
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,12.38,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,21.43,4.26
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,59.22,35.26
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,104.17,68.99
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,161.01,114.69
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,216.69,162.17
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,279.3,215.53
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,339.5,266.58
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,409.01,323.89
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,372.37,296.84
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,315.78,251.2
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,231.89,184.05
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,142.87,111.0
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,257.5,203.37
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,372.09,293.37
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,614.85,486.13
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,843.09,658.87
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,882.75,684.34
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,920.14,708.98
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,949.18,728.15
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,975.12,745.14
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,1001.96,763.12
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,1012.2,769.63
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,1021.59,775.06
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,1027.27,778.04
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,1028.34,776.83
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,1025.6,773.19
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,1014.19,764.94
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,999.09,754.36
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,980.24,742.12
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,957.69,727.41
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,927.33,706.99
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,893.87,684.43
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,855.35,658.26
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,814.0,629.97
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,772.21,601.2
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,721.49,564.6
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,667.09,523.92
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,611.58,481.43
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,549.92,433.41
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,488.85,384.59
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,423.64,331.3
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,360.1,277.72
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,292.14,219.84
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,229.37,165.31
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,164.39,110.27
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,108.7,65.08
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,50.26,26.78
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,21.13,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,21.39,4.94
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,69.97,38.32
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,120.93,76.96
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,184.04,129.48
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,245.45,183.84
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,313.25,243.38
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,377.13,299.4
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,444.6,356.72
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,506.83,407.43
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,570.0,456.97
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,628.84,501.79
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,687.35,544.71
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,739.84,581.92
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,784.31,611.12
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,829.3,639.62
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,871.94,665.91
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,908.25,687.76
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,941.44,707.26
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,968.91,723.69
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,992.94,737.76
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,1010.6,746.67
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,1024.47,753.18
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,1032.57,757.49
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,1036.83,759.49
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,1033.34,755.19
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,1026.04,748.67
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,1013.55,739.84
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,997.36,728.8
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,973.94,712.43
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,947.27,694.13
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,915.93,674.2
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,881.59,652.29
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,849.37,632.25
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,805.53,604.18
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,756.69,572.38
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,706.28,537.49
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,650.17,497.93
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,593.66,456.9
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,532.96,411.62
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,472.25,364.91
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,407.22,313.56
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,345.07,262.77
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,279.4,208.37
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,219.17,157.41
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,156.53,105.65
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,103.57,63.64
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,51.03,26.5
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,16.24,0.0
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,8.11,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,22.66,7.47
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,64.8,38.03
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,110.76,72.4
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,168.17,118.85
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,228.5,169.93
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,293.28,224.6
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,211.24,165.97
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,79.15,60.34
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,79.53,60.43
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,79.93,60.41
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,74.86,55.94
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,69.87,51.6
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,86.37,64.66
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,103.09,77.73
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,133.62,101.88
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,164.65,126.15
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,144.79,110.02
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,124.95,94.04
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,117.26,87.88
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,109.55,81.72
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,120.06,89.79
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,130.62,97.84
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,134.2,100.6
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,137.75,103.37
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,137.31,102.82
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,136.83,102.27
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,136.76,102.26
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,136.65,102.24
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,130.38,97.22
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,124.16,92.25
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,111.96,82.86
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,99.84,73.5
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,88.23,64.51
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,76.7,55.55
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,63.26,45.02
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,49.85,34.44
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,109.28,82.06
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,170.13,130.34
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,141.0,107.83
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,112.63,85.74
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,98.03,74.48
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,83.52,63.07
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,69.1,51.53
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,54.77,39.84
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,40.98,28.35
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,27.26,16.75
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,16.9,7.77
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,6.57,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.41,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,2.05,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,4.1,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,7.39,0.51
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,10.69,3.34
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,13.99,6.13
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,17.31,8.88
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,37.62,25.8
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,58.05,42.61
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,62.67,46.23
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,67.29,49.84
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,79.93,59.97
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,92.73,70.15
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,82.54,61.58
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,72.48,53.2
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,86.91,64.67
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,101.5,76.21
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,137.79,104.86
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,174.71,133.65
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,176.74,135.07
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,178.77,136.55
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,173.68,132.19
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,168.53,127.84
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,185.03,140.67
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,201.56,153.47
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,252.42,192.43
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,303.84,231.26
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,380.7,289.72
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,441.42,335.34
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,458.53,348.56
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,474.58,361.08
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,417.75,318.51
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,362.36,276.79
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,429.84,329.04
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,477.98,365.78
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,508.15,390.65
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,518.06,400.23
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,401.4,311.17
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,297.57,230.78
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,286.01,222.82
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,263.57,205.76
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,229.16,178.43
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,195.33,151.14
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,223.79,168.26
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,217.28,152.98
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,156.0,102.12
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,103.25,60.58
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,52.38,26.4
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,16.74,0.81
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,8.96,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,6.83,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,27.34,12.19
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,66.13,39.51
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,111.7,73.19
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,168.52,118.53
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,229.36,168.92
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,296.94,225.26
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,358.44,277.05
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,423.93,330.74
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,487.96,381.38
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,554.99,432.77
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,613.97,477.03
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,672.99,520.02
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,729.64,560.39
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,780.05,594.35
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,826.08,623.65
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,869.84,651.0
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,910.04,675.58
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,947.69,698.19
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,976.48,716.17
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,1001.75,731.89
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,1021.44,742.54
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,1037.33,750.81
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,1046.45,756.31
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,1051.59,759.43
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,1051.21,759.17
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,1046.79,756.5
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,1035.02,749.24
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,1019.32,739.62
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,998.25,726.61
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,973.4,711.21
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,942.32,691.43
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,907.89,669.43
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,866.84,643.18
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,823.21,614.98
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,775.35,584.3
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,725.47,550.94
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,670.05,510.68
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,613.5,468.6
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,554.36,423.82
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,492.49,375.67
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,427.07,323.35
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,363.61,270.94
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,295.15,214.69
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,231.46,160.96
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,163.13,105.04
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,106.72,61.38
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,53.19,25.95
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,17.29,2.21
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.97,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,24.06,12.16
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,47.39,31.94
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,77.3,56.58
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,110.9,84.8
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,144.52,113.21
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,180.82,143.67
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,212.32,170.74
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,243.13,196.6
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,380.41,308.47
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,535.33,433.21
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,526.38,425.23
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,496.05,399.52
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,535.93,429.19
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,574.44,456.96
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,371.22,296.82
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,128.11,98.8
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,74.75,55.57
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,22.49,12.81
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,40.47,27.51
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,58.5,42.17
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,59.37,42.84
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,60.23,43.51
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,190.01,148.26
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,324.64,254.22
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,458.52,358.68
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,592.51,460.29
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,464.62,362.31
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,355.2,276.97
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,298.59,232.83
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,259.17,201.75
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,199.49,155.21
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,141.11,108.96
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,172.94,134.83
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,204.8,160.61
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,365.66,292.56
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,503.25,402.64
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,411.06,329.45
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,336.92,270.12
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,284.24,228.44
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,228.06,183.4
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,197.48,158.78
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,168.08,134.74
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,138.03,109.79
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,109.24,85.58
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,113.23,83.09
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,96.82,62.75
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,50.16,29.3
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,18.15,3.84
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,9.82,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,11.1,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,30.59,14.0
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,78.54,43.41
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,131.33,83.38
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,194.96,136.79
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,256.9,191.92
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,325.67,252.55
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,390.2,308.8
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,457.49,365.36
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,520.28,416.49
