Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,420.39,317.11
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,236.83,179.56
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,56.13,38.98
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,81.96,59.37
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,107.93,79.57
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,204.44,154.58
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,302.46,229.05
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,229.26,173.52
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,157.44,118.44
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,133.13,99.67
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,109.12,80.95
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,115.42,86.07
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,121.72,91.19
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,131.71,99.48
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,141.63,107.77
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,146.74,112.12
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,151.73,116.41
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,138.83,106.72
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,126.18,97.17
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,110.39,84.78
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,94.7,72.34
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,79.12,59.94
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,63.67,47.39
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,49.17,35.39
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,34.74,23.22
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,22.28,12.57
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,9.87,1.98
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,5.55,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,10.7,2.4
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,23.53,13.89
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,36.38,25.11
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,51.94,38.57
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,67.69,52.01
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,84.01,65.55
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,100.46,78.94
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,129.16,102.05
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,159.08,125.83
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,108.09,83.77
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,56.47,41.11
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,79.1,59.53
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,101.96,77.88
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,103.73,78.91
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,105.51,79.99
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,260.48,202.91
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,418.29,322.52
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,294.62,227.26
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,163.39,124.68
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,166.72,127.42
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,170.04,129.92
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,177.23,135.18
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,184.39,140.4
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,217.85,166.2
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,251.48,191.87
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,346.7,263.58
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,431.12,325.25
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,389.29,294.02
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,347.73,263.29
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,501.97,379.62
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,648.79,484.86
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,594.63,445.27
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,553.73,415.93
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,348.19,265.45
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,137.69,103.54
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,213.76,164.02
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,283.21,217.93
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,346.54,267.62
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,397.03,305.98
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,334.74,258.87
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,283.88,220.19
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,317.03,242.69
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,313.6,232.3
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,252.51,180.86
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,196.13,133.38
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,138.65,87.5
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,89.76,52.07
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,43.2,24.52
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,23.26,12.65
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,12.38,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,22.48,11.87
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,39.99,24.05
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,86.55,51.34
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,135.62,87.17
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,193.39,134.2
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,212.61,160.38
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,202.08,158.84
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,267.3,210.88
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,339.35,268.26
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,360.94,285.22
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,367.46,289.27
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,434.19,340.31
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,498.15,388.18
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,630.78,489.29
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,763.42,587.5
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,799.93,611.54
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,840.14,638.09
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,874.28,659.17
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,905.47,678.09
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,931.35,694.35
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,953.83,708.32
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,969.16,716.52
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,980.8,722.37
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,987.39,726.07
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,990.3,727.49
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,986.71,723.74
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,979.46,717.78
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,966.8,709.46
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,950.56,698.92
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,927.72,683.11
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,901.61,665.26
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,871.05,646.72
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,837.54,626.08
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,805.21,605.2
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,762.24,576.12
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,714.88,542.55
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,665.91,507.15
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,611.51,467.15
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,556.63,425.74
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,497.82,380.87
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,439.7,335.05
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,377.78,285.0
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,318.4,235.61
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,256.09,183.61
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,198.63,135.47
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,141.13,89.53
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,92.06,54.09
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,44.5,26.12
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,24.78,14.1
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,13.23,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,23.95,13.48
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,41.9,26.09
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,85.15,51.31
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,97.49,68.15
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,81.41,63.24
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,113.31,88.83
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,150.87,118.78
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,201.08,158.12
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,262.73,206.01
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,280.03,218.49
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,287.37,222.9
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,345.14,266.13
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,398.91,305.25
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,444.31,337.66
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,491.37,370.77
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,665.02,499.58
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,827.65,613.57
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,862.63,634.49
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,894.89,654.89
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,919.87,669.94
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,941.51,682.89
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,955.11,690.72
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,964.96,696.28
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,971.79,700.88
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,975.04,703.34
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,971.98,700.53
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,965.34,695.59
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,952.38,687.62
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,935.93,677.54
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,772.86,566.53
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,579.13,426.74
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,573.15,424.94
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,565.15,420.53
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,681.39,509.13
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,752.21,563.27
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,704.99,529.57
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,656.24,494.91
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,602.16,455.72
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,547.69,415.13
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,488.89,370.65
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,430.9,325.34
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,369.9,276.44
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,311.47,228.25
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,250.31,177.7
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,193.96,130.97
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,137.51,86.42
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,89.49,52.28
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,43.21,25.45
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.75,14.03
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,13.66,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,13.23,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,24.7,14.19
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,46.74,31.65
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,84.65,57.8
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,100.76,73.68
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,105.6,81.2
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,103.03,79.81
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,98.67,76.49
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,78.5,59.49
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,58.08,42.4
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,83.63,62.88
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,109.36,83.12
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,110.3,83.42
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,111.24,83.76
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,122.21,92.08
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,133.31,100.45
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,157.2,119.04
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,181.44,137.79
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,160.79,121.23
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,140.05,104.7
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,135.96,101.42
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,131.83,98.11
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,267.99,202.83
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,401.87,302.5
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,260.05,195.86
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,115.66,84.84
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,126.49,93.42
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,137.29,101.88
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,245.4,185.22
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,369.32,278.6
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,364.79,275.25
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,360.01,272.0
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,264.03,200.16
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,183.17,138.47
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,219.73,167.19
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,255.94,195.39
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,231.51,177.17
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,207.46,159.16
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,187.99,144.3
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,168.88,129.63
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,149.23,114.67
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,130.11,99.99
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,103.08,78.56
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,76.32,57.09
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,64.23,47.48
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,52.2,37.73
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,40.53,28.04
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,28.9,18.24
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,18.95,9.8
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,9.04,1.56
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,4.51,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,4.92,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,9.86,2.29
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,25.19,15.04
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,40.43,28.0
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,59.14,43.79
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,78.14,59.6
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,111.79,86.38
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,150.75,117.29
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,149.13,116.11
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,147.87,114.96
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,173.83,135.13
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,200.63,155.72
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,187.95,144.95
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,174.48,133.65
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,210.08,160.96
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,246.44,188.43
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,258.87,197.53
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,271.21,206.58
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,257.16,195.18
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,242.94,183.77
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,249.57,188.68
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,256.18,193.57
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,447.34,338.46
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,617.31,462.16
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,620.76,463.76
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,623.14,465.34
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,596.67,445.64
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,569.45,425.49
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,427.0,322.16
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,288.83,218.7
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,190.28,143.79
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,93.98,68.81
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,111.28,82.75
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,128.54,96.64
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,85.18,62.52
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,42.45,28.52
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,64.14,46.11
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,85.9,63.8
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,96.36,72.37
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,106.8,80.98
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,57.28,41.28
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,8.26,1.17
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,14.44,6.34
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,20.63,11.54
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,17.31,8.84
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,14.0,6.11
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,10.69,3.32
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,7.39,0.51
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,4.51,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,2.87,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,5.74,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,11.51,3.87
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,17.29,8.85
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,24.32,14.85
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,31.38,20.8
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,18.55,9.94
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,11.55,3.98
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,17.35,8.76
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,83.11,62.58
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,149.83,115.77
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,170.13,131.48
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,190.87,147.5
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,271.48,209.9
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,349.23,268.52
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,246.77,189.39
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,137.85,104.07
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,142.75,107.7
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,147.69,111.2
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,283.78,215.95
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,417.67,315.12
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,426.11,320.5
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,434.19,326.18
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,430.58,324.09
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,426.58,321.78
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,480.84,362.5
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,534.38,402.03
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,433.51,327.78
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,321.39,243.99
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,368.93,280.51
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,402.9,306.22
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,294.33,224.69
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,182.13,138.62
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,215.2,164.81
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,247.93,190.32
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,219.11,168.57
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,190.83,147.14
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,271.09,211.14
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,343.8,267.19
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,214.62,166.8
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,88.98,67.2
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,100.92,77.3
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,112.58,87.02
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,94.86,72.97
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,77.29,58.81
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,60.32,44.74
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,43.57,30.64
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,29.77,18.86
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,15.66,7.13
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,7.82,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,11.13,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,22.27,12.78
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,40.64,28.07
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,60.39,44.76
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,82.53,62.87
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,106.73,82.57
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,107.59,83.84
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,106.8,83.37
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,129.4,101.28
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,152.74,119.54
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,158.13,123.22
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,163.25,126.67
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,243.09,189.15
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,322.68,249.74
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,355.52,273.51
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,389.04,297.6
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,382.25,291.49
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,373.79,284.26
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,333.73,253.29
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,281.9,213.47
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,232.69,176.16
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,183.53,138.51
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,284.92,215.29
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,380.59,285.1
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,381.97,285.54
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,383.05,286.21
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,592.61,441.37
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,782.51,573.93
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,839.18,614.26
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,890.02,651.08
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,787.32,578.13
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,681.14,502.47
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,636.86,472.21
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,593.17,441.57
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,441.59,332.43
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,299.08,226.2
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,208.67,158.72
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,129.8,97.96
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,166.39,127.23
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,201.88,155.2
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,158.02,121.36
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,115.69,88.38
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,216.01,165.32
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,282.46,209.83
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,227.66,165.07
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,178.01,125.18
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,127.25,85.81
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,85.83,56.2
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,47.87,35.22
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,28.63,17.71
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,14.62,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,6.98,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,14.0,6.02
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,25.59,15.61
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,37.22,25.58
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,51.22,37.42
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,65.23,49.09
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,65.05,48.72
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,64.73,48.18
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,38.49,26.36
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,12.39,4.65
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,37.71,25.47
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,63.17,46.02
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,255.84,199.7
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,463.88,356.05
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,503.6,382.95
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,543.52,410.61
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,595.97,448.02
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,650.39,486.16
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,755.21,560.89
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,853.44,628.33
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,877.26,642.38
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,898.11,655.25
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,921.48,668.5
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,928.6,671.23
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,934.88,674.43
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,937.77,675.55
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,933.5,672.85
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,939.3,676.79
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,926.16,669.3
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,909.61,659.88
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,886.96,645.92
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,861.34,630.09
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,829.92,610.41
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,795.84,588.89
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,758.29,564.12
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,718.27,537.05
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,672.32,504.79
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,625.07,470.96
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,573.31,433.12
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,520.47,393.56
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,464.23,351.14
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,408.97,308.1
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,350.52,261.03
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,294.41,214.67
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,236.23,166.74
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,182.86,122.93
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,127.17,79.64
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,82.16,48.71
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,41.34,29.71
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,27.68,17.04
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,13.98,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,15.4,0.0
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,29.91,19.34
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,48.56,33.88
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,77.03,54.21
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,108.37,77.85
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,146.1,107.71
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,84.4,61.46
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,23.96,14.33
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,42.26,29.37
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,39.37,26.81
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,36.49,24.29
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,47.77,33.31
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,59.09,42.23
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,61.23,43.72
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,63.37,45.23
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,116.24,86.9
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,169.98,128.3
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,293.11,220.89
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,413.66,307.02
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,602.43,442.32
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,784.86,565.19
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,868.01,621.72
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,927.87,660.2
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,934.58,664.28
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,937.88,667.03
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,935.13,664.84
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,928.94,660.66
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,917.02,655.56
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,901.73,648.39
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,880.11,636.56
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,865.56,629.26
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,834.46,610.4
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,800.6,589.68
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,761.26,564.49
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,719.87,536.8
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,673.13,504.41
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,625.07,470.33
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,573.18,432.88
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,520.77,393.9
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,463.75,350.67
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,407.65,306.76
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,348.79,259.04
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,292.58,212.41
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,234.64,164.62
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,181.42,120.95
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,128.22,80.09
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,80.7,47.56
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,40.13,28.71
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,27.69,17.14
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,13.98,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,14.12,0.35
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,28.55,18.65
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,42.09,26.64
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,88.18,50.14
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,138.37,85.67
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,195.88,132.1
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,253.55,181.29
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,315.31,233.79
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,375.99,284.75
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,436.74,334.18
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,495.18,380.29
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,554.01,424.97
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,607.92,466.1
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,660.97,505.48
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,705.81,537.33
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,752.35,569.49
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,793.27,597.39
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,831.63,622.69
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,864.73,643.04
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,894.74,661.21
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,919.75,677.31
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,941.33,691.21
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,957.13,700.02
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,969.29,706.54
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,975.05,710.02
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,977.09,711.25
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,973.61,709.41
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,966.41,705.29
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,953.73,697.34
