Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,937.4,687.12
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,914.87,672.87
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,888.93,656.4
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,857.66,636.05
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,823.38,613.63
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,784.32,588.11
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,742.78,559.79
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,696.18,527.28
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,651.22,495.06
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,597.39,454.9
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,542.8,413.14
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,484.4,367.73
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,426.48,321.33
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,365.87,271.12
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,305.27,219.97
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,244.29,169.16
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,187.55,122.07
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,130.5,77.7
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,80.89,44.46
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,36.21,25.56
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,26.9,16.75
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,13.33,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.48,1.85
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,29.33,19.37
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,42.45,27.07
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,88.63,50.1
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,138.89,85.04
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,196.47,130.57
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,254.21,178.88
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,316.02,230.25
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,377.28,280.96
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,438.54,330.33
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,495.84,374.65
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,553.34,417.5
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,607.33,457.74
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,660.41,496.23
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,704.05,526.83
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,749.31,557.77
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,790.43,584.75
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,829.0,608.95
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,861.1,627.5
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,890.05,643.89
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,914.83,658.8
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,936.17,671.56
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,950.88,678.88
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,961.98,684.04
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,968.06,687.54
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,970.48,688.93
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,966.06,686.21
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,958.01,681.41
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,945.47,674.64
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,929.35,665.69
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,907.16,652.91
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,881.71,638.03
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,850.48,619.85
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,816.31,599.48
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,777.88,575.93
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,737.01,549.0
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,695.29,521.17
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,646.44,487.54
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,593.71,449.35
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,540.21,409.3
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,481.97,364.55
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,424.3,318.83
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,362.03,267.91
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,303.26,218.59
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,242.83,168.44
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,186.79,122.21
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,130.64,79.02
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,82.54,47.21
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,39.35,28.28
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,27.89,17.64
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,14.03,0.0
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,17.76,4.78
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,34.56,23.9
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,53.48,41.19
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,91.55,62.06
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,132.75,91.8
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,182.91,131.22
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,232.16,171.75
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,285.97,216.22
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,264.29,205.35
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,214.28,168.54
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,156.11,121.91
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,91.63,69.43
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,99.25,75.45
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,106.91,81.4
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,184.69,143.09
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,264.43,204.7
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,196.6,151.4
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,128.39,97.41
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,145.94,111.07
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,163.68,124.68
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,168.28,128.17
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,172.9,131.71
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,320.24,244.88
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,464.13,350.8
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,429.38,324.27
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,394.16,297.99
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,373.72,282.88
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,353.07,267.53
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,259.43,197.19
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,179.7,136.21
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,275.96,210.62
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,365.42,278.0
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,282.17,215.19
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,194.32,148.05
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,208.96,159.83
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,223.38,171.25
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,372.39,288.57
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,498.04,383.45
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,441.45,340.23
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,388.17,299.8
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,399.64,307.92
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,387.83,295.78
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,332.72,250.52
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,280.05,206.58
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,225.27,161.46
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,175.39,120.85
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,126.26,82.84
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,83.79,53.54
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,46.19,33.95
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,32.42,21.27
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,16.6,0.61
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,16.99,5.07
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,33.59,22.71
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,48.14,35.95
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,89.84,55.13
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,91.6,62.04
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,66.05,49.31
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,99.97,76.47
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,135.22,104.15
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,202.97,156.18
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,282.99,217.53
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,302.17,232.04
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,318.11,243.58
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,296.67,226.79
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,276.94,210.97
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,387.74,294.81
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,498.36,375.94
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,556.84,417.83
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,608.32,454.52
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,630.44,468.38
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,651.12,481.21
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,776.17,573.89
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,892.24,655.91
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,831.64,608.95
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,747.57,545.14
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,756.02,551.36
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,762.61,555.78
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,616.45,452.24
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,469.58,345.37
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,708.47,524.23
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,883.48,646.98
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,778.03,569.96
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,651.42,476.4
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,731.37,538.49
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,782.62,578.6
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,609.34,452.56
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,437.07,324.46
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,544.66,408.51
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,610.89,459.05
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,558.53,419.81
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,506.27,380.32
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,450.97,338.11
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,396.71,295.49
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,339.29,249.03
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,284.69,204.06
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,228.51,158.38
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,174.08,114.65
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,123.35,76.72
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,80.32,48.68
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,43.43,31.06
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,31.32,20.03
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,15.85,1.24
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,18.96,7.05
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,36.87,25.43
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,53.65,40.54
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,93.12,60.3
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,107.49,76.33
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,100.11,76.85
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,116.29,89.78
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,132.57,102.55
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,170.78,132.37
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,209.78,162.52
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,352.77,272.76
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,515.07,396.21
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,565.44,434.76
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,615.7,472.84
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,661.63,506.27
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,706.62,538.34
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,746.37,566.96
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,784.22,593.87
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,740.12,556.8
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,675.4,504.95
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,783.57,586.62
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,880.62,657.92
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,778.46,579.4
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,639.76,474.11
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,713.05,528.77
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,774.05,573.51
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,716.24,529.64
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,646.3,477.59
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,675.14,499.16
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,690.49,510.96
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,665.78,493.64
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,640.21,475.81
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,399.7,301.13
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,163.62,121.46
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,441.68,337.85
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,667.94,504.41
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,498.39,378.16
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,345.8,262.44
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,236.91,180.1
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,130.89,98.07
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,136.16,102.83
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,141.06,107.21
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,164.88,125.87
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,180.1,136.93
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,149.3,113.09
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,121.52,91.82
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,105.16,77.12
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,84.22,59.75
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,52.02,38.48
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,29.8,18.94
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,15.36,1.91
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.12,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,21.55,9.58
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,37.66,26.34
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,51.54,38.97
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,92.76,58.37
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,138.4,89.87
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,191.61,130.95
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,248.24,176.53
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,307.76,224.79
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,364.65,270.83
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,424.11,317.48
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,481.4,360.6
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,540.75,403.63
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,593.89,441.9
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,646.35,478.58
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,696.18,513.05
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,745.22,546.21
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,786.93,574.79
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,826.27,600.94
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,852.24,616.49
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,883.52,635.55
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,908.06,650.89
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,929.25,664.19
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,947.58,674.99
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,962.51,683.71
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,968.43,687.67
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,970.69,689.53
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,968.43,687.31
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,962.49,682.92
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,949.74,675.23
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,933.36,665.37
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,912.5,652.74
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,888.1,637.89
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,857.12,619.6
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,823.07,599.21
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,784.36,574.74
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,742.95,546.78
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,696.33,513.64
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,651.04,480.71
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,597.29,441.23
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,542.75,400.25
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,484.21,355.82
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,426.08,310.33
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,364.9,261.43
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,303.52,211.34
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,242.42,161.58
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,185.45,115.77
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,128.59,73.77
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,79.24,43.34
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,39.72,27.86
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,31.06,19.88
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,14.82,2.3
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,6.83,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,20.48,9.51
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,34.49,23.91
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,46.87,35.19
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,92.7,55.98
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,139.89,88.29
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,194.11,130.7
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,248.08,175.75
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,306.3,224.74
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,362.7,272.21
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,421.14,320.26
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,476.56,364.2
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,532.48,407.12
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,486.32,372.62
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,398.27,304.16
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,459.07,349.58
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,532.22,402.72
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,664.92,503.17
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,802.77,604.54
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,833.84,623.28
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,861.8,640.44
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,885.01,655.38
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,904.98,668.19
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,917.35,674.63
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,926.11,678.77
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,929.92,681.08
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,930.27,681.25
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,921.44,674.09
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,909.25,664.89
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,894.83,655.41
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,877.26,643.91
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,854.28,628.42
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,822.51,606.23
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,597.05,444.7
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,362.45,269.57
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,332.68,248.69
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,303.38,227.35
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,224.61,168.84
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,155.55,116.5
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,180.08,135.94
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,203.53,154.33
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,298.47,227.37
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,359.86,270.87
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,266.3,199.51
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,193.06,145.31
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,157.57,118.2
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,128.32,96.14
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,109.26,79.33
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,84.66,59.43
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,52.9,39.1
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,30.86,19.83
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,15.95,3.56
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.41,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,20.59,9.69
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,36.79,25.45
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,57.47,43.74
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,92.04,64.46
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,113.76,82.61
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,128.57,96.46
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,145.78,111.13
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,160.62,123.42
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,160.51,123.51
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,155.54,119.45
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,231.15,178.19
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,310.2,238.7
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,309.9,237.91
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,306.59,234.67
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,245.07,186.68
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,176.13,132.66
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,251.99,190.93
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,339.08,256.46
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,290.11,218.66
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,232.7,174.56
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,384.7,289.81
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,543.63,406.26
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,449.8,336.64
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,365.45,273.43
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,386.76,289.36
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,407.82,304.87
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,329.42,246.75
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,242.92,181.86
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,404.44,304.53
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,566.8,423.45
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,430.49,323.05
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,298.7,224.23
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,285.26,214.52
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,271.82,204.62
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,403.48,305.92
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,516.34,390.22
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,490.26,371.77
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,462.36,352.07
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,428.53,326.78
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,393.44,300.11
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,346.74,264.11
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,301.82,229.15
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,249.09,188.12
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,204.59,153.37
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,167.25,125.3
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,135.05,101.81
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,101.54,75.82
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,71.95,52.75
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,46.94,34.26
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,23.13,13.57
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,11.53,1.42
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,5.97,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,24.87,13.57
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,42.3,30.68
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,58.33,45.35
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,96.38,65.43
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,138.8,95.33
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,188.0,133.54
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,237.97,174.11
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,294.03,220.31
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,321.71,246.86
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,332.8,258.22
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,417.73,323.39
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,517.1,398.66
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,567.46,436.25
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,617.69,472.78
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,665.38,506.74
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,712.73,539.58
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,752.59,567.22
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,785.94,589.96
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,760.05,566.24
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,716.91,530.74
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,809.33,598.39
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,897.12,659.05
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,916.5,669.06
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,919.62,668.98
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,925.43,672.22
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,927.89,673.34
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,924.99,669.77
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,918.69,664.15
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,906.25,656.42
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,890.46,646.61
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,870.48,634.5
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,847.21,620.23
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,826.2,607.14
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,792.83,585.51
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,754.68,559.59
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,714.12,531.55
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,668.13,498.65
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,620.6,464.01
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,570.15,426.67
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,518.73,387.63
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,461.53,343.86
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,405.7,299.78
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,347.15,251.96
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,290.32,204.61
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,232.19,157.12
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,178.27,113.74
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,124.42,73.58
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,77.04,44.32
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,42.37,30.63
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,31.65,20.92
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,15.93,4.71
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,10.24,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.77,12.27
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.99,25.32
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,46.33,34.86
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,90.61,54.98
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,136.62,86.32
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,189.31,127.7
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,187.45,138.62
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,153.27,119.61
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,116.4,89.85
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,78.14,58.66
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,70.68,52.28
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,63.2,45.93
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,104.25,78.88
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,145.64,111.66
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,194.1,149.4
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,243.52,187.26
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,319.13,245.29
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,390.34,298.99
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,620.74,477.35
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,837.01,636.62
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,596.32,457.12
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,294.88,223.6
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,387.77,294.49
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,471.83,356.75
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,705.76,535.56
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,908.71,684.11
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,786.72,591.9
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,645.46,485.32
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,544.24,411.19
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,433.49,328.29
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,534.25,406.05
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,628.12,476.69
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,702.09,535.26
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,755.64,578.04
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,715.46,548.47
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,674.23,518.18
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,567.11,436.8
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,469.25,361.6
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,485.62,375.03
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,480.64,370.48
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,427.29,328.33
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,375.48,286.61
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,321.44,242.09
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,270.43,199.59
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,218.22,156.82
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,170.71,118.69
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,123.22,82.9
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,84.02,56.9
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,53.0,39.95
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,36.7,25.27
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,18.92,7.15
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,9.39,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,23.06,12.98
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,37.25,26.91
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,49.11,38.01
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,89.23,57.42
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,74.51,49.69
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,32.21,22.03
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,33.06,22.63
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,33.91,23.2
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,38.5,26.98
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,43.11,30.74
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,105.19,82.23
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,167.76,133.02
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,156.43,123.37
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,144.76,113.57
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,140.45,109.82
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,136.1,106.08
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,149.67,116.9
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,163.41,127.81
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,251.93,198.01
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,352.33,275.54
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,501.44,391.67
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,653.65,506.24
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,673.63,520.48
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,692.54,534.55
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,535.38,416.12
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,374.53,291.33
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,304.94,237.61
