Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,652.44,478.84
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,645.81,475.58
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,632.69,467.39
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,408.46,305.86
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,201.1,149.92
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,245.53,184.51
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,282.07,211.99
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,263.34,198.21
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,243.21,183.14
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,210.25,157.97
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,178.67,133.7
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,150.9,112.59
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,124.91,92.89
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,99.32,73.43
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,75.6,55.51
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,57.02,42.89
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,38.45,26.71
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,22.53,12.25
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,5.75,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,2.99,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,6.83,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,13.3,1.67
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,33.84,22.74
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,53.41,40.45
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,71.65,56.65
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,103.87,74.35
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,126.97,92.42
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,142.77,107.01
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,202.59,149.72
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,278.4,206.24
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,328.15,245.81
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,378.18,285.07
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,426.23,321.55
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,476.12,358.43
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,521.77,391.69
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,567.68,424.19
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,609.73,453.11
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,653.13,482.14
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,689.56,506.56
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,724.52,529.48
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,686.59,498.51
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,632.69,456.93
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,649.96,468.37
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,665.92,478.28
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,763.22,547.01
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,854.62,609.37
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,859.79,611.09
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,861.99,611.83
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,857.79,607.28
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,850.64,600.96
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,679.92,484.58
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,490.49,351.71
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,652.3,469.41
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,778.23,555.94
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,749.67,537.09
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,718.96,518.14
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,641.32,464.69
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,571.02,415.64
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,566.32,413.91
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,552.73,404.75
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,504.57,370.31
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,457.89,336.06
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,405.83,297.45
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,360.79,263.36
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,301.33,217.62
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,245.52,174.19
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,199.98,139.77
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,162.82,112.92
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,122.11,83.69
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,86.04,60.53
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,62.08,46.94
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,45.27,32.29
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,27.82,16.5
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.06,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.12,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,7.68,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,14.86,3.06
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,32.23,21.32
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,48.99,36.38
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,63.63,49.34
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,87.45,63.3
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,119.51,85.65
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,157.54,113.65
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,198.18,144.76
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,243.11,179.5
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,263.9,198.01
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,279.16,210.98
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,341.43,256.61
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,408.13,304.48
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,393.54,293.16
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,373.46,277.43
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,337.23,249.9
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,302.18,223.03
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,322.56,237.62
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,343.06,251.82
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,360.63,264.07
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,378.18,276.3
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,373.21,272.8
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,367.77,269.12
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,321.85,236.68
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,267.9,197.93
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,293.02,217.01
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,318.04,235.63
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,279.2,207.28
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,240.39,178.9
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,238.76,177.97
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,237.04,176.85
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,219.56,163.95
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,202.15,151.08
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,132.03,97.97
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,62.69,44.16
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,44.62,30.01
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,26.63,15.73
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,24.53,14.13
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,22.42,12.51
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,207.22,159.35
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,370.3,280.52
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,285.18,216.56
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,211.29,161.81
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,245.81,184.13
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,252.91,181.1
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,206.04,144.09
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,165.49,113.83
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,122.69,82.89
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,84.64,59.36
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,60.73,46.64
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,45.36,32.99
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,29.72,18.49
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,13.18,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,6.83,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.68,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,14.86,3.7
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,32.95,22.52
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,50.3,38.48
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,64.6,51.44
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,87.91,65.35
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,109.49,83.22
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,125.92,98.13
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,147.51,115.62
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,169.15,132.95
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,200.19,157.25
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,232.85,182.57
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,211.11,165.05
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,182.87,142.17
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,235.86,183.22
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,288.16,222.79
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,326.18,250.79
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,365.31,279.22
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,396.73,301.46
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,428.68,323.78
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,340.16,257.06
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,242.85,183.1
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,284.61,214.62
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,326.69,245.54
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,362.35,271.42
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,389.47,290.88
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,390.85,291.69
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,391.86,292.39
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,377.07,281.63
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,362.0,270.73
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,344.52,258.17
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,318.71,239.44
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,259.26,195.44
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,200.38,151.17
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,249.94,189.65
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,305.29,231.88
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,304.0,231.09
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,302.21,230.17
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,248.23,189.47
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,200.84,153.45
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,189.31,144.96
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,177.85,136.39
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,135.0,103.28
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,92.9,70.2
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,101.99,77.87
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,110.65,85.16
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,95.7,73.44
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,80.87,61.66
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,66.56,49.96
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,52.41,38.19
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,39.61,28.86
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.43,17.12
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,15.66,7.22
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,9.39,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,18.0,6.02
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,33.73,22.93
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,48.4,36.38
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,64.16,50.55
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,88.23,64.85
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,121.24,86.38
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,166.14,118.69
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,163.14,122.76
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,140.73,109.62
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,145.04,112.65
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,148.71,115.0
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,194.18,149.97
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,244.38,187.64
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,248.63,189.64
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,248.09,188.14
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,351.58,264.35
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,463.3,342.07
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,419.68,309.2
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,363.64,268.38
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,257.85,191.71
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,146.67,108.5
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,323.46,240.72
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,499.81,363.01
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,559.55,402.63
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,611.21,437.43
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,644.97,462.12
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,685.03,490.96
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,646.54,466.2
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,614.46,445.57
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,746.27,545.32
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,835.92,612.51
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,752.41,553.66
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,652.4,481.38
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,579.37,430.25
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,503.41,375.72
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,349.24,263.28
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,190.6,143.17
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,177.71,134.03
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,164.96,124.71
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,210.13,160.19
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,249.45,190.74
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,251.47,192.6
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,251.93,192.81
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,220.45,168.06
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,189.56,143.59
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,188.96,134.38
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,163.3,103.59
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,114.47,69.0
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,71.3,45.79
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,48.36,36.1
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,39.65,28.2
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,26.93,16.41
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,13.96,0.0
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,7.68,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,2.99,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,5.74,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,13.58,5.91
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,21.43,13.03
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,30.97,21.54
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,40.53,28.47
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,57.11,42.23
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,73.3,55.42
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,53.46,38.76
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,33.09,21.76
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,43.51,30.23
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,53.96,38.64
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,55.25,39.45
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,56.54,40.28
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,99.94,74.77
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,143.43,108.62
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,172.58,130.79
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,202.18,153.02
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,263.99,199.74
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,333.71,251.3
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,423.22,317.26
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,523.13,388.75
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,419.61,312.98
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,312.69,233.81
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,409.33,304.74
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,498.9,367.63
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,694.76,512.17
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,858.46,627.09
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,764.08,556.58
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,646.03,469.91
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,748.31,547.3
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,820.56,601.52
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,690.44,507.57
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,548.87,404.08
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,541.21,400.25
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,531.77,394.31
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,530.42,394.45
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,519.45,387.56
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,446.05,334.89
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,383.28,289.35
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,355.8,269.41
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,327.75,248.54
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,307.89,233.65
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,284.86,215.58
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,211.16,159.95
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,146.72,111.97
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,126.62,96.64
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,107.2,81.63
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,87.98,66.53
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,69.84,51.96
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,52.75,39.72
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,35.82,24.86
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,22.32,12.61
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,8.22,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.27,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,3.84,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,7.39,0.0
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,17.3,9.22
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,27.25,18.34
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,38.88,28.83
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,50.44,37.23
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,62.99,47.8
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,75.66,58.32
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,132.57,103.29
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,195.63,152.97
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,214.66,168.46
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,231.93,182.11
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,234.9,184.07
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,235.64,184.01
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,280.6,218.4
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,327.56,253.74
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,429.01,331.02
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,540.14,413.42
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,582.16,443.82
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,625.41,475.07
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,708.29,536.2
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,790.81,595.64
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,748.67,560.98
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,690.08,515.21
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,667.1,496.68
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,634.32,471.12
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,631.01,468.53
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,626.38,464.89
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,750.4,557.36
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,846.63,627.61
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,746.04,552.38
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,632.9,468.4
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,593.89,440.85
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,561.77,417.47
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,468.91,351.13
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,372.76,280.88
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,315.62,238.89
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,255.34,193.73
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,243.1,185.28
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,230.8,176.6
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,284.55,218.7
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,330.88,253.94
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,270.4,208.04
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,218.45,168.67
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,148.55,114.18
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,81.88,61.57
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,71.16,53.19
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,60.5,44.68
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,49.69,35.81
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,38.86,26.79
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,28.89,19.46
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,18.95,10.64
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,11.51,3.89
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.1,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.13,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,2.87,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.11,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,8.23,1.34
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,12.36,4.84
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,17.33,8.98
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,22.31,13.07
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,21.91,12.67
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,21.52,12.28
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,20.71,11.54
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,19.9,10.82
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,26.15,15.93
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,32.43,21.02
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,42.47,29.17
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,52.55,37.3
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,68.11,49.83
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,83.67,62.27
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,79.13,58.4
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,74.57,54.57
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,85.57,63.3
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,96.6,72.01
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,316.93,244.02
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,545.83,410.33
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,556.82,417.29
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,566.95,425.08
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,601.64,450.56
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,634.79,474.58
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,595.62,444.62
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,556.4,415.06
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,614.83,458.12
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,660.59,490.65
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,652.8,484.85
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,636.7,473.63
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,540.0,403.31
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,451.43,338.27
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,482.29,362.7
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,501.35,376.75
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,395.78,298.73
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,301.77,229.05
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,347.74,261.85
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,365.89,269.13
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,313.99,226.47
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,263.58,184.85
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,212.47,143.77
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,162.37,104.87
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,116.12,73.11
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,76.52,52.04
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,56.13,42.98
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,45.19,33.15
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,31.02,20.13
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,15.86,0.66
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,8.54,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,11.52,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,21.25,9.79
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,34.28,23.81
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,47.44,35.94
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,56.6,44.28
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,86.97,56.17
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,109.91,77.1
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,106.5,83.04
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,124.0,96.79
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,142.04,110.78
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,224.16,172.55
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,323.08,247.47
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,352.67,270.66
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,375.09,287.77
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,422.61,323.11
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,468.21,356.36
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,562.89,427.48
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,667.14,504.15
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,703.75,529.79
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,738.2,553.93
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,767.98,573.36
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,795.08,590.63
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,816.93,604.73
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,835.73,616.37
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,851.76,625.35
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,853.37,624.81
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,857.79,627.2
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,859.18,627.65
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,855.85,624.27
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,849.47,619.04
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,837.54,611.09
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,822.44,601.17
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,802.19,587.91
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,787.47,578.3
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,759.0,559.07
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,727.89,537.86
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,691.75,512.91
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,653.38,485.92
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,610.82,456.25
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,566.86,424.73
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,519.13,388.91
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,469.54,350.74
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,417.76,309.77
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,366.55,268.2
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,286.04,207.87
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,226.33,165.57
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,201.19,139.52
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,160.01,100.27
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,112.29,67.39
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,68.62,44.39
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,49.69,37.14
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,41.06,29.38
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,28.78,18.15
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,16.26,1.7
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,8.96,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,10.24,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,19.44,8.43
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,38.62,27.01
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,56.41,43.02
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,47.52,35.7
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,36.36,24.75
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,37.61,25.78
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,38.87,26.75
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,81.77,61.78
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,123.73,95.22
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,155.06,119.26
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,187.91,144.23
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,168.9,128.84
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,148.21,112.2
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,159.68,120.86
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,171.35,129.58
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,250.48,189.54
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,328.94,247.14
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,355.58,266.07
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,382.54,285.31
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,315.22,235.07
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,240.57,179.11
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,259.34,193.16
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,278.15,206.88
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,269.74,200.09
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,261.16,193.33
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,286.12,211.68
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,310.97,229.72
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,360.87,266.0
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,402.45,295.85
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,415.88,305.51
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,428.69,314.88
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,509.98,374.44
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,578.95,423.9
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,495.12,364.18
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,408.47,302.09
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,522.29,388.24
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,613.04,454.13
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,458.11,341.67
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,318.35,238.32
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,380.55,285.82
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,421.22,314.49
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,387.78,288.26
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,347.21,255.37
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,300.74,218.53
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,259.69,186.24
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,211.77,148.61
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,168.87,115.91
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,126.68,86.4
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,90.31,64.67
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,67.58,51.97
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,50.84,37.34
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,33.15,21.59
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,14.05,1.32
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,7.26,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,12.38,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,22.67,10.92
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,37.0,25.55
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.17,37.53
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,47.58,35.6
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,48.03,34.3
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,43.02,30.06
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,38.04,25.81
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,110.86,83.37
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,185.99,141.49
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,201.57,153.87
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,215.56,164.78
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,259.64,197.79
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,306.77,232.66
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,279.18,211.54
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,243.63,184.17
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,306.2,230.77
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,367.64,275.33
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,326.71,244.42
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,277.88,207.71
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,401.85,299.38
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,530.96,390.76
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,408.24,302.05
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,282.26,209.24
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,304.47,225.93
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,326.68,242.09
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,318.44,235.98
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,309.98,229.82
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,475.81,351.51
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,622.8,454.5
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,555.29,405.91
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,481.06,353.02
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,595.0,437.98
