Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,692.39,508.49
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,599.54,441.57
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,511.85,378.14
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,582.11,432.52
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,626.89,466.71
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,498.6,372.98
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,380.71,285.78
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,426.31,320.73
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,451.29,337.4
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,399.92,297.48
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,348.17,256.43
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,301.44,218.56
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,258.17,183.42
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,209.87,145.17
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,165.52,111.28
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,122.8,81.49
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,85.66,60.3
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,64.67,49.53
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,50.39,37.0
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,33.39,21.79
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,16.31,3.09
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,8.54,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,12.38,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,22.75,11.17
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,35.38,24.21
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,48.15,35.8
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,45.94,34.19
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,46.36,32.91
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,57.55,42.04
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,68.57,50.85
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,76.46,56.97
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,84.38,63.01
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,153.25,117.0
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,225.06,172.41
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,247.92,189.36
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,270.8,206.19
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,308.07,234.09
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,346.82,262.82
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,454.12,342.79
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,563.38,422.25
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,597.4,446.49
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,626.74,467.69
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,543.32,404.4
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,442.32,327.46
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,426.15,315.76
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,408.97,302.94
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,265.68,197.39
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,118.66,86.11
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,144.91,106.39
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,171.17,126.38
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,431.33,322.39
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,682.38,499.8
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,485.89,359.18
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,283.65,210.03
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,399.4,296.85
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,511.97,378.32
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,478.59,354.1
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,439.52,326.26
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,379.9,283.07
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,322.44,240.95
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,375.88,282.49
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,416.24,313.34
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,452.33,340.54
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,459.8,344.2
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,392.39,292.08
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,337.08,249.46
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,274.36,201.49
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,223.67,163.44
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,185.75,133.78
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,149.91,106.26
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,116.16,81.85
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,85.04,61.68
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,65.09,49.91
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,48.98,35.84
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,33.16,21.65
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,17.19,4.18
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,8.96,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,9.82,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,18.95,8.5
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,36.03,24.72
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,52.65,39.5
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,69.62,54.34
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,90.45,67.3
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,115.37,85.59
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,142.33,106.13
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,153.3,116.2
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,159.52,122.12
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,242.36,182.27
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,347.29,260.52
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,372.88,281.6
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,394.41,298.45
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,412.45,312.21
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,421.5,318.67
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,453.6,341.56
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,485.62,363.96
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,492.03,367.75
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,495.79,369.56
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,410.32,305.83
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,326.47,242.51
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,392.78,291.49
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,460.07,340.04
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,478.09,351.99
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,495.81,363.82
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,504.39,369.89
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,512.34,375.56
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,556.25,407.39
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,591.32,432.71
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,502.22,368.8
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,406.36,299.31
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,422.87,312.05
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,438.34,323.66
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,398.65,295.02
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,359.68,266.85
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,388.26,288.89
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,418.67,311.79
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,387.9,290.04
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,353.32,265.4
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,300.58,226.31
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,250.84,189.18
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,199.18,150.51
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,149.21,112.65
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,125.67,94.63
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,102.64,76.81
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,89.01,66.37
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,75.49,55.83
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,62.08,45.09
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,48.81,34.3
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,36.8,25.76
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,24.76,15.3
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,14.82,6.57
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,4.92,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.56,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,10.24,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,19.71,9.08
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,37.75,26.0
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,55.29,41.57
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,68.76,53.38
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,89.34,64.93
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,120.31,86.24
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,155.84,112.46
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,159.51,119.02
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,151.68,115.71
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,137.12,104.21
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,120.59,91.02
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,181.96,138.48
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,247.66,188.37
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,240.39,182.36
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,228.63,172.98
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,187.83,141.17
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,146.03,108.55
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,207.24,155.34
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,269.23,201.87
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,361.26,269.99
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,450.23,334.19
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,461.27,341.7
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,472.07,349.3
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,406.67,300.71
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,332.2,245.25
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,289.49,213.98
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,246.62,182.27
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,252.46,186.71
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,258.15,190.97
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,291.2,215.51
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,323.95,239.63
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,334.48,246.94
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,337.55,248.87
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,344.84,255.02
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,351.44,260.67
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,368.73,274.0
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,383.9,285.61
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,354.76,264.51
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,326.04,243.68
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,346.34,259.33
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,355.52,265.81
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,311.7,233.26
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,270.39,202.41
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,244.41,181.53
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,215.89,158.03
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,181.36,131.69
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,149.73,108.14
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,117.47,84.29
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,87.51,63.8
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,67.7,51.71
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,50.83,37.11
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,34.66,22.83
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,17.26,5.15
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,3.84,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,7.39,0.0
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,16.47,8.14
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,25.58,16.19
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,36.37,25.58
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,47.2,33.16
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,61.08,44.47
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,74.87,55.54
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,55.13,39.25
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,34.75,22.56
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,32.29,20.47
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,29.82,18.4
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,126.94,95.24
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,224.2,170.03
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,233.41,176.6
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,242.33,183.02
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,260.88,196.37
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,283.91,212.93
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,351.76,263.9
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,421.83,315.71
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,391.22,292.19
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,358.72,267.46
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,252.95,188.8
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,142.68,105.15
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,424.01,318.88
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,691.51,508.02
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,402.54,301.45
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,95.92,68.85
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,146.51,107.93
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,197.06,146.13
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,470.03,353.27
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,722.88,534.87
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,740.41,549.26
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,749.29,558.45
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,722.38,539.16
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,693.31,518.3
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,616.14,460.66
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,542.57,405.43
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,533.56,400.24
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,513.24,385.93
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,466.55,350.24
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,421.33,315.35
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,299.22,224.72
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,196.9,149.1
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,166.31,125.93
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,137.79,104.19
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,119.29,90.25
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,101.54,76.74
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,83.91,62.87
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,66.6,48.96
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,50.64,37.68
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,34.63,23.77
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,21.05,11.79
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,7.39,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,3.84,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,11.95,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,22.41,11.31
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,41.44,29.11
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,59.16,44.88
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,71.83,56.14
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,88.41,65.23
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,62.51,44.06
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,23.93,14.14
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,25.19,15.08
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,26.46,16.0
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,38.11,25.34
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,49.79,34.59
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,40.25,26.73
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,30.71,18.96
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,26.16,15.26
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,21.6,11.58
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,118.64,88.01
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,216.13,162.83
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,347.14,262.66
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,485.17,364.97
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,373.92,280.98
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,258.48,192.95
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,220.88,164.59
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,183.01,135.78
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,207.37,153.91
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,231.77,171.83
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,249.37,184.82
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,266.85,197.67
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,235.75,174.41
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,204.61,151.11
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,176.08,129.63
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,147.66,108.14
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,177.97,130.93
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,208.05,153.2
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,222.91,164.58
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,237.55,175.83
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,352.23,261.32
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,448.83,330.42
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,414.31,304.71
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,380.38,279.98
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,434.84,319.04
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,459.45,333.01
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,354.69,257.87
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,269.9,198.6
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,275.5,198.06
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,259.59,178.05
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,209.97,139.76
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,164.19,105.73
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,119.34,75.55
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,80.14,54.89
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,61.84,46.86
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,51.45,37.84
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,36.07,24.21
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,20.38,8.05
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,11.1,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,14.51,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,26.59,14.67
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,41.74,29.52
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,57.0,43.24
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,58.49,44.82
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,61.12,44.91
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,71.49,53.25
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,81.88,61.44
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,125.11,94.96
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,170.78,130.01
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,218.61,166.03
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,274.34,208.37
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,243.83,185.49
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,205.6,155.92
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,183.18,138.1
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,159.73,119.49
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,248.97,187.2
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,338.22,253.01
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,279.92,209.05
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,215.31,160.22
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,424.67,317.54
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,636.74,467.94
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,728.63,535.16
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,812.63,596.63
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,706.11,516.68
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,571.63,416.39
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,620.91,452.59
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,675.0,490.69
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,764.59,556.86
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,834.78,608.01
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,749.98,545.24
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,653.49,474.11
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,721.08,526.69
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,765.89,562.06
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,737.76,543.47
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,707.14,523.26
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,671.15,497.72
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,635.27,471.82
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,593.65,442.31
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,550.88,411.26
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,504.82,376.24
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,458.61,340.35
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,408.99,301.59
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,360.17,262.59
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,309.4,221.17
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,260.53,180.97
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,208.18,139.33
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,162.35,104.35
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,117.05,73.22
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,76.68,52.02
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,59.2,44.77
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,49.45,36.18
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,36.18,24.33
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,21.87,9.41
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,11.95,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,5.12,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,9.87,1.96
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,20.62,11.84
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,31.4,21.48
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,44.23,32.74
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,56.63,41.41
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,72.63,54.52
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,88.81,67.59
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,95.82,72.88
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,102.74,78.03
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,177.71,135.91
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,261.11,199.71
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,331.81,252.23
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,412.42,312.36
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,482.3,364.67
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,562.98,424.82
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,604.91,455.31
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,645.61,484.38
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,681.71,510.32
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,715.7,534.35
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,690.16,511.2
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,641.52,471.8
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,657.41,483.78
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,678.48,498.84
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,634.55,464.64
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,586.59,427.7
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,596.82,435.02
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,606.01,441.33
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,579.56,422.44
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,552.33,403.13
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,628.89,459.52
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,699.69,510.2
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,739.12,541.13
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,763.93,561.83
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,736.67,542.62
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,706.87,521.78
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,580.36,429.49
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,457.92,338.85
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,521.41,388.62
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,552.46,412.06
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,449.48,335.07
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,361.02,269.65
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,372.69,276.14
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,358.74,260.19
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,307.36,218.59
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,259.02,179.31
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,206.94,137.96
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,161.18,103.09
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,116.63,73.24
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,78.23,53.75
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,60.48,46.06
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,50.93,37.62
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,36.52,24.71
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,21.88,9.75
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,11.95,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,2.87,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,4.92,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,6.98,0.45
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,9.05,1.94
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,8.23,1.25
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.41,0.55
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,25.61,15.7
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,43.9,30.71
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,90.02,68.03
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,135.38,103.88
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,251.31,192.22
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,380.39,287.85
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,449.07,339.11
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,528.77,398.52
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,569.6,428.85
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,611.74,460.06
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,646.47,485.39
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,680.05,509.66
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,715.28,535.07
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,751.45,560.88
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,772.84,574.44
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,791.65,586.03
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,809.3,597.2
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,832.51,610.45
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,838.05,613.4
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,840.51,614.54
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,827.61,604.43
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,824.1,600.79
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,814.42,593.85
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,801.58,584.94
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,783.59,573.14
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,762.45,559.06
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,742.52,544.61
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,712.25,523.2
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,677.79,499.1
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,641.16,473.09
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,599.6,443.46
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,556.58,412.09
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,510.7,377.83
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,464.01,342.01
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,411.49,301.29
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,361.02,260.84
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,308.59,218.09
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,257.84,176.14
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,206.46,134.51
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,158.38,97.37
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,112.01,66.67
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,70.7,46.76
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,53.83,40.42
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,45.34,32.92
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,33.56,22.38
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,21.55,9.88
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,12.38,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,23.43,12.55
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,39.98,28.22
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,55.32,42.01
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,69.71,54.66
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,89.42,65.55
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,83.86,60.74
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,66.99,49.73
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,84.0,63.3
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,101.13,76.72
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,141.61,108.42
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,183.45,140.78
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,183.42,140.14
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,182.61,138.94
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,217.41,165.42
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,255.85,194.31
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,371.28,280.84
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,490.55,367.34
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,468.41,349.79
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,435.64,324.94
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,271.35,203.69
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,100.57,72.95
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,270.62,203.03
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,440.52,326.82
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,469.94,346.74
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,499.29,367.06
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,451.0,332.93
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,401.94,297.99
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,260.13,194.08
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,116.04,84.79
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,93.22,67.34
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,70.47,49.7
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,66.64,46.66
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,62.82,43.64
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,58.57,40.46
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,54.33,37.28
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,44.23,29.39
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,34.16,21.49
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,26.2,15.27
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,18.27,9.01
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,16.18,7.39
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,14.09,5.76
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,24.86,14.57
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,35.64,23.44
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,89.25,66.85
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,139.26,106.94
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,121.37,93.02
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,104.1,79.58
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,86.65,65.67
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,69.62,51.85
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,54.05,40.97
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,38.49,27.37
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,25.2,15.54
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,11.52,2.81
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,5.97,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,14.08,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,25.62,14.34
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,40.19,28.45
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,53.63,40.59
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,62.56,48.53
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,83.6,56.37
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,123.7,78.36
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,169.17,110.17
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,217.66,147.67
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,267.34,187.52
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,316.25,227.83
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,366.99,269.15
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,416.1,308.76
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,465.85,348.02
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,436.22,328.24
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,374.1,281.99
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,429.54,322.59
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,488.62,364.54
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,522.89,388.47
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,552.31,408.96
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,580.93,428.09
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,609.15,446.74
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,637.97,466.44
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,666.22,485.61
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,684.86,498.87
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,702.42,511.46
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,688.32,500.35
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,672.24,488.15
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,754.78,548.82
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,818.23,594.82
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,763.05,553.08
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,704.05,509.6
