Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,691.36,505.9
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,654.11,479.4
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,616.55,452.43
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,577.65,424.35
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,537.83,395.13
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,494.35,362.94
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,450.78,330.02
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,401.49,292.93
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,355.78,257.62
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,307.93,219.77
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,262.07,183.2
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,215.41,146.95
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,172.32,114.7
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,129.78,85.57
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,93.65,65.77
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,73.26,56.48
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,60.22,45.27
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,43.85,30.98
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,27.58,16.12
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,14.17,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,13.7,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,26.31,14.73
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,41.48,29.11
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,56.36,42.36
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,65.85,50.7
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,81.04,57.49
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,118.9,76.69
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,162.06,105.72
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,194.64,137.37
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,210.2,155.45
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,241.12,180.11
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,271.54,204.0
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,302.53,227.4
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,333.53,250.35
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,362.57,271.99
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,391.62,293.37
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,479.97,358.7
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,584.4,434.34
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,619.22,457.84
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,650.72,478.84
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,694.42,510.44
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,741.03,543.67
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,718.32,524.37
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,680.76,495.09
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,667.62,485.06
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,651.45,472.7
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,703.75,510.18
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,757.66,547.82
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,753.61,543.92
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,747.56,539.08
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,742.67,536.15
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,735.47,531.65
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,679.94,493.0
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,628.96,457.26
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,648.91,473.21
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,660.02,482.38
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,618.11,453.19
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,575.61,423.44
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,538.89,398.19
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,501.06,371.51
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,463.67,343.8
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,424.68,314.22
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,381.8,281.57
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,339.62,248.82
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,283.28,205.76
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,235.53,169.61
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,197.37,140.14
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,161.61,113.21
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,125.65,87.42
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,92.57,66.52
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,74.3,57.38
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,59.0,44.26
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,43.07,30.27
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,26.84,15.52
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,13.81,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,13.46,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,26.43,14.78
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.3,26.44
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.28,37.21
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,56.25,42.55
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,69.75,47.71
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,110.45,66.02
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,156.43,96.31
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,182.24,127.15
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,180.27,135.28
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,251.67,182.21
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,354.58,256.74
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,406.71,298.72
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,456.82,338.33
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,503.17,374.92
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,548.69,409.99
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,590.2,440.5
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,627.06,466.97
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,566.17,419.97
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,466.54,343.61
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,493.6,362.4
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,520.6,380.45
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,560.95,408.93
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,601.84,437.44
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,625.28,452.5
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,643.2,463.82
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,744.4,539.46
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,820.12,594.68
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,746.8,540.01
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,647.65,466.3
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,733.41,532.0
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,788.89,574.62
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,770.46,562.28
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,749.1,547.96
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,649.57,474.31
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,543.74,395.91
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,599.76,439.91
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,630.13,463.75
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,552.02,405.65
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,478.23,351.21
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,420.43,309.36
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,365.0,268.91
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,357.65,262.56
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,339.67,246.58
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,293.77,210.3
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,248.78,174.48
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,205.2,140.42
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,163.53,108.73
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,124.34,81.79
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,88.41,61.4
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,68.4,52.2
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,55.68,41.3
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,41.87,29.16
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,28.32,16.67
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,14.57,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,14.94,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,27.39,15.48
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,41.49,29.1
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,55.76,41.85
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,64.23,49.34
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,77.77,55.21
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,116.48,74.04
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,160.74,103.58
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,197.87,138.63
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,218.89,161.02
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,232.95,174.72
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,238.64,180.88
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,264.25,200.12
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,289.97,219.11
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,306.44,231.25
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,321.84,242.37
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,265.84,199.53
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,203.23,151.46
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,255.98,190.65
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,313.92,232.67
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,397.81,293.28
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,489.45,357.57
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,572.59,417.13
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,663.59,480.77
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,678.84,490.58
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,692.75,499.89
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,682.4,492.03
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,670.08,482.97
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,754.68,546.32
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,810.3,587.76
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,801.04,581.91
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,788.64,574.45
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,691.05,503.1
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,574.88,417.61
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,653.81,478.83
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,702.17,516.69
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,668.84,492.88
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,633.36,467.56
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,593.17,438.15
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,551.47,407.04
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,506.72,373.12
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,461.47,338.02
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,410.39,298.32
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,361.33,259.12
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,310.6,217.62
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,261.6,177.25
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,211.37,137.03
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,164.17,100.86
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,118.02,69.78
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,76.88,49.39
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,56.27,42.03
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,48.93,35.66
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,38.37,26.35
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,27.61,16.25
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,13.96,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,14.94,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,27.33,15.39
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,42.73,30.12
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,58.22,43.92
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,68.87,53.27
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,80.97,63.56
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,118.31,76.53
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,161.22,104.84
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,204.47,136.92
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,255.25,176.85
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,302.58,215.89
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,351.97,256.5
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,399.67,294.77
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,449.69,334.16
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,495.9,369.93
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,541.68,404.43
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,584.74,436.43
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,626.73,467.0
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,663.22,493.57
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,697.63,518.22
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,727.73,538.5
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,748.07,551.9
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,769.61,566.57
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,788.15,578.57
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,803.74,587.53
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,816.39,594.53
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,821.82,597.6
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,824.32,598.82
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,822.89,597.5
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,818.55,594.35
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,808.65,587.58
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,795.53,578.76
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,778.4,566.17
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,758.11,551.43
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,732.6,533.59
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,704.3,513.67
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,671.22,490.2
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,635.8,464.74
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,599.03,438.69
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,557.48,408.66
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,512.4,374.54
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,466.44,338.97
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,416.89,300.59
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,367.37,261.22
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,313.16,217.22
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,262.82,175.75
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,211.7,134.67
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,163.28,97.46
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,115.11,65.08
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,71.66,43.96
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,52.6,38.85
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,46.64,33.75
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,36.02,24.41
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,26.99,15.82
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,14.94,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,27.06,15.14
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,40.28,28.07
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,52.39,38.98
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,57.94,43.98
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,68.24,52.77
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,91.09,58.97
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,157.19,97.18
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,203.09,131.43
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,253.89,171.95
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,304.48,214.32
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,356.57,257.67
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,408.89,299.99
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,459.5,340.09
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,506.22,376.29
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,552.04,410.77
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,594.51,441.92
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,632.83,469.38
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,668.82,495.43
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,702.48,519.37
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,731.42,538.76
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,757.55,555.89
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,779.18,570.11
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,797.68,582.03
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,810.59,589.04
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,820.16,593.89
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,825.72,597.38
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,828.3,599.0
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,825.6,596.01
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,820.0,591.23
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,810.52,585.19
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,797.8,577.1
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,779.18,565.13
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,757.56,550.95
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,732.21,533.42
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,704.08,513.77
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,670.89,490.46
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,639.19,467.68
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,599.19,439.55
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,557.58,409.55
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,512.12,375.21
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,465.9,339.49
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,416.86,301.37
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,365.29,260.43
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,314.34,218.78
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,264.6,177.74
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,213.27,136.56
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,164.73,99.28
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,117.12,67.12
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,74.09,45.87
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,54.91,40.8
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,47.02,34.08
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,37.09,25.31
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,26.98,15.86
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,13.6,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,14.51,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,26.15,14.46
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,36.99,25.37
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,47.64,34.95
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,54.54,41.08
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,62.78,48.12
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,105.53,60.99
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,153.36,92.18
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,201.65,128.85
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,253.93,171.16
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,308.15,216.32
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,360.18,259.38
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,410.48,300.26
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,461.42,340.55
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,508.74,377.06
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,554.34,411.17
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,596.99,442.33
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,638.1,471.53
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,674.33,497.37
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,708.14,521.0
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,738.15,540.5
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,765.35,557.44
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,786.92,570.59
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,805.27,581.57
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,820.25,589.44
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,831.94,595.18
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,837.51,597.88
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,839.87,598.59
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,837.97,595.8
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,832.93,591.11
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,822.94,583.82
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,809.57,574.43
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,790.87,562.49
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,768.95,548.54
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,743.18,531.81
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,714.49,512.29
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,681.02,489.61
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,645.15,464.86
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,605.32,436.86
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,563.6,406.85
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,518.01,373.32
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,471.31,338.05
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,421.11,299.77
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,371.43,260.68
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,318.84,218.22
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,267.23,175.98
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,214.58,133.81
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,160.7,92.42
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,111.2,59.23
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,65.92,37.69
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,45.47,32.71
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,40.35,28.35
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,33.29,22.06
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,26.13,15.16
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,12.91,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,14.08,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.4,13.76
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,35.89,24.4
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,46.22,33.75
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,64.47,49.53
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,83.46,65.65
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,101.06,65.2
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,152.41,92.25
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,200.45,128.81
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,251.67,170.2
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,263.41,191.16
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,240.54,181.31
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,271.65,204.52
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,305.86,229.54
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,416.19,310.21
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,548.73,405.81
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,539.61,396.67
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,504.11,368.13
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,601.7,439.18
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,699.8,508.18
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,657.25,471.88
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,583.09,414.97
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,694.95,495.49
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,798.53,565.65
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,810.79,570.75
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,819.5,574.7
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,825.87,579.11
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,829.28,581.77
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,827.99,581.05
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,823.8,578.56
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,814.42,573.45
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,801.79,566.36
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,784.35,556.24
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,763.73,543.9
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,737.89,526.98
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,709.26,507.98
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,675.65,485.65
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,643.58,463.76
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,603.13,435.47
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,561.09,405.43
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,515.58,372.38
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,469.41,337.89
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,419.88,300.37
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,367.92,260.04
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,316.02,218.64
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,266.05,178.29
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,214.83,137.76
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,166.54,101.0
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,119.99,70.07
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,79.35,50.2
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,56.64,42.24
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,48.96,35.72
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,38.74,26.72
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.35,17.04
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.33,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.13,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.1,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,8.62,1.6
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,13.16,5.62
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,18.53,10.31
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,23.91,14.94
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,63.34,46.32
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,100.53,76.15
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,145.33,108.38
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,199.75,148.06
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,260.83,188.24
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,347.78,250.7
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,395.89,288.68
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,444.61,326.26
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,490.26,361.49
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,535.4,395.51
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,577.36,425.66
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,617.23,453.59
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,652.76,478.87
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,686.32,502.38
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,715.38,522.81
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,741.81,541.25
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,763.76,556.25
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,782.85,569.24
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,798.28,580.32
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,810.82,589.01
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,816.53,592.51
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,819.25,594.2
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,754.93,545.18
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,674.86,485.04
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,636.4,458.6
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,593.17,428.47
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,687.81,499.83
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,754.02,549.54
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,728.46,531.26
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,700.26,511.7
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,667.96,489.15
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,633.25,464.55
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,593.73,436.07
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,552.65,405.89
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,508.78,373.04
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,463.78,338.52
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,415.41,301.45
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,364.52,261.44
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,313.94,220.23
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,264.28,179.21
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,213.44,138.18
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,165.32,100.89
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,117.82,68.11
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,74.6,45.95
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,53.61,39.97
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,47.3,34.49
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,36.37,24.88
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,27.01,16.09
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,13.61,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,13.23,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,23.86,12.62
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,34.73,23.61
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,45.4,33.21
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,52.53,39.46
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,63.09,48.37
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,103.45,61.02
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,149.02,89.99
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,195.68,124.83
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,246.05,164.87
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,261.42,187.99
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,243.45,181.81
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,304.99,226.42
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,376.69,278.04
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,450.15,330.58
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,539.6,394.45
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,582.01,424.03
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,623.01,452.1
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,611.43,440.95
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,573.85,411.6
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,663.01,475.31
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,745.95,532.8
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,768.14,546.19
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,787.29,557.82
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,801.35,565.67
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,812.23,571.59
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,752.49,529.24
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,672.57,471.88
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,754.52,533.29
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,816.87,578.06
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,807.52,572.16
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,794.93,564.93
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,777.9,554.15
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,757.68,541.28
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,732.22,525.94
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,703.96,508.31
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,668.55,484.37
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,636.29,461.95
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,596.49,433.97
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,555.17,404.24
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,469.17,341.82
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,396.93,289.53
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,391.99,284.24
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,366.42,260.91
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,315.78,220.16
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,266.92,180.5
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,216.95,140.81
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,170.0,104.97
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,123.51,73.51
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,80.13,50.64
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,58.97,44.2
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,51.72,38.04
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,40.88,28.51
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,30.25,18.63
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,15.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,13.66,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,24.95,13.24
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,36.13,24.61
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,47.46,34.77
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,55.21,41.64
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,64.44,49.52
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,105.91,63.91
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,150.81,92.49
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,196.98,126.77
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,246.81,165.99
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,296.28,206.15
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,347.43,247.1
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,396.5,285.72
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,446.07,323.5
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,494.11,359.63
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,539.67,392.89
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,581.18,421.46
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,621.14,447.93
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,657.81,473.04
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,692.42,496.29
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,722.03,514.82
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,749.09,531.34
