Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,771.57,545.7
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,781.88,552.09
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,798.04,561.89
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,811.32,569.82
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,817.0,573.65
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,819.74,575.77
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,818.13,575.26
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,813.67,573.05
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,804.51,567.47
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,792.15,559.96
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,775.03,549.92
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,754.8,537.71
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,729.73,521.23
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,701.89,502.68
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,670.74,481.72
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,636.78,458.43
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,597.72,431.05
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,558.12,402.59
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,513.05,369.82
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,466.97,335.34
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,418.47,298.6
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,369.86,260.63
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,318.38,219.21
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,264.73,175.69
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,213.18,134.51
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,164.12,96.79
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,115.67,63.84
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,71.41,41.65
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,49.43,36.03
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,44.14,31.54
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,36.03,24.37
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.34,15.44
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.25,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,13.23,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,23.9,12.35
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.42,23.17
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.78,32.49
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,52.93,39.7
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,60.05,45.8
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,100.95,58.8
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,147.04,88.05
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,194.55,123.86
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,245.49,164.81
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,295.43,206.12
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,346.82,248.21
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,399.06,290.18
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,448.95,329.32
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,495.53,365.0
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,541.37,399.06
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,583.58,429.6
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,621.44,456.31
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,657.33,482.1
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,691.0,505.9
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,720.71,525.6
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,747.79,543.18
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,769.78,557.84
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,788.71,570.1
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,804.08,579.14
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,816.38,586.21
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,822.3,590.12
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,825.17,592.15
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,823.96,591.86
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,819.78,589.72
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,810.4,583.76
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,797.76,575.75
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,701.24,505.3
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,595.23,426.55
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,666.49,482.79
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,706.32,515.8
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,671.19,490.62
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,638.06,466.75
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,598.66,438.33
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,557.61,408.12
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,512.92,374.68
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,467.57,339.9
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,395.59,286.77
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,333.72,241.91
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,308.17,218.43
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,266.74,180.38
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,216.1,139.65
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,168.25,102.65
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,121.24,70.42
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,79.34,48.84
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,55.67,41.17
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,49.02,35.47
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,38.8,26.54
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,28.39,17.0
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,14.34,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,13.23,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.9,12.24
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,34.44,23.17
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,44.81,32.51
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,51.81,38.74
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,57.47,43.6
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,99.43,57.09
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,146.49,86.87
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,194.32,122.78
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,245.86,164.17
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,299.37,208.37
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,350.78,250.57
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,400.83,291.0
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,451.51,330.82
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,498.43,367.45
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,543.73,401.9
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,503.55,371.7
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,425.3,312.14
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,447.5,327.43
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,469.16,341.71
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,614.83,448.74
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,755.98,548.84
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,778.35,562.71
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,797.56,575.37
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,809.68,582.24
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,818.1,586.78
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,824.8,591.23
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,828.48,593.79
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,826.91,593.28
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,822.42,590.95
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,812.78,585.08
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,799.89,577.14
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,782.99,565.43
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,762.96,551.71
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,737.61,534.72
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,709.45,515.53
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,677.56,493.5
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,643.04,469.21
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,603.44,441.57
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,562.07,411.92
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,517.69,378.53
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,471.37,342.91
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,393.24,285.43
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,327.43,238.11
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,307.69,218.02
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,268.22,180.16
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,212.11,139.22
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,167.18,109.33
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,125.67,80.24
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,87.57,58.11
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,64.49,48.64
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,53.37,39.27
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,41.89,29.23
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,28.79,17.43
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,14.73,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,12.8,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,23.21,11.61
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,32.69,21.71
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,43.85,31.7
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,47.59,35.15
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,51.99,38.94
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,104.79,63.71
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,147.14,94.82
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,180.27,126.74
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,195.46,144.63
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,243.95,179.44
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,302.75,222.57
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,300.21,222.98
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,285.26,212.68
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,355.58,264.51
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,434.58,322.01
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,527.7,390.64
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,628.01,464.09
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,640.59,470.4
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,630.06,460.34
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,612.43,446.0
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,592.66,429.76
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,637.76,462.33
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,687.54,497.46
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,718.04,518.25
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,747.06,538.07
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,748.47,538.86
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,747.82,538.44
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,740.07,533.41
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,730.43,527.14
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,681.58,492.73
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,635.58,460.1
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,707.94,516.35
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,757.27,555.42
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,685.73,503.04
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,614.9,451.22
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,549.02,404.16
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,487.38,359.55
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,473.1,349.76
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,452.42,334.92
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,339.52,252.36
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,237.78,177.11
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,314.72,233.41
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,363.2,263.64
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,294.71,212.02
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,241.94,174.09
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,198.1,141.14
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,160.07,113.36
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,127.5,89.47
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,96.93,69.2
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,74.8,57.59
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,59.3,44.4
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,44.36,31.42
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,29.15,17.83
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,15.06,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,11.95,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,22.55,10.91
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,37.88,25.94
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,53.22,39.61
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,67.09,51.81
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,78.39,61.59
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,98.31,71.93
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,108.26,82.29
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,116.93,88.94
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,124.99,95.0
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,137.52,104.54
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,150.21,114.15
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,228.42,173.35
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,315.51,238.36
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,305.23,230.59
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,292.54,220.8
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,351.39,264.28
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,417.5,312.22
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,348.73,260.94
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,274.87,205.3
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,174.03,129.06
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,72.03,50.51
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,195.75,145.33
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,326.25,241.97
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,359.78,266.01
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,393.38,290.21
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,421.95,310.73
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,450.24,330.94
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,287.31,212.76
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,121.86,88.5
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,326.68,243.71
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,532.02,390.96
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,382.14,282.74
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,236.02,174.87
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,214.23,159.02
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,192.56,142.91
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,170.73,126.55
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,149.11,110.26
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,130.22,95.95
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,111.59,81.76
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,113.09,83.15
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,114.55,84.51
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,75.76,54.52
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,36.48,23.61
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,21.92,12.02
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,7.43,0.36
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,39.31,26.29
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,71.03,52.13
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,60.44,43.69
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,49.7,35.04
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,39.28,28.0
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,28.9,19.04
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,20.19,11.39
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,11.51,3.69
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,5.75,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,10.67,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,20.39,9.27
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,36.3,24.76
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,51.96,38.71
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,66.34,51.27
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,81.29,64.02
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,94.95,70.51
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,101.24,76.96
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,133.36,100.94
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,170.54,128.66
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,202.34,152.48
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,236.16,177.72
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,304.14,227.11
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,384.87,285.98
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,456.01,337.83
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,536.44,396.74
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,578.94,427.85
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,617.78,455.98
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,654.14,482.19
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,688.33,506.42
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,717.58,526.13
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,744.13,543.69
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,766.26,558.49
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,785.36,570.92
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,796.95,577.26
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,804.78,581.21
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,770.58,554.33
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,713.81,511.47
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,710.91,509.91
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,706.22,506.8
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,758.82,547.16
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,787.32,570.33
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,778.52,563.37
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,757.18,547.91
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,731.82,530.82
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,703.79,511.7
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,671.28,489.24
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,636.5,464.82
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,597.67,437.78
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,557.26,408.93
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,513.19,376.06
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,468.21,341.68
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,417.46,302.83
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,368.55,264.25
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,318.24,223.36
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,269.15,182.97
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,217.18,142.59
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,169.74,107.41
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,125.0,75.92
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,84.16,53.06
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,59.47,44.62
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,50.9,37.37
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,40.12,27.92
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,29.09,17.82
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,14.71,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,11.95,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,21.65,10.03
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,32.2,21.26
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,42.58,30.61
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,49.76,36.99
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,54.91,41.42
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,98.24,57.9
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,144.9,88.16
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,189.44,119.23
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,245.57,162.06
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,287.44,202.19
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,312.76,227.04
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,358.8,261.91
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,404.02,295.35
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,468.24,341.56
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,542.25,394.74
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,562.69,407.91
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,562.33,405.78
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,629.28,454.26
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,695.77,501.68
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,691.13,493.7
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,662.81,470.26
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,679.67,481.26
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,694.37,490.38
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,762.31,538.36
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,817.02,574.84
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,823.17,578.53
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,826.23,580.84
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,824.4,578.97
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,819.63,575.37
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,810.53,570.29
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,798.18,563.22
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,781.06,553.52
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,760.85,541.79
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,735.69,525.75
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,707.72,507.37
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,672.66,483.66
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,640.23,461.18
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,601.34,433.89
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,560.82,404.86
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,516.04,372.27
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,470.56,338.31
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,420.22,300.5
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,371.64,262.84
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,320.76,222.22
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,271.3,182.21
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,220.51,141.89
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,172.45,105.01
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,125.27,72.65
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,82.95,50.19
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,56.0,41.35
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,49.03,35.48
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,38.83,26.59
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.43,17.12
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.35,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,11.95,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,21.89,9.93
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,37.84,25.77
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,53.45,39.58
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,65.75,50.24
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,75.86,58.71
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,112.38,72.95
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,154.83,100.05
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,198.0,131.28
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,245.06,167.21
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,291.76,203.93
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,343.49,243.91
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,390.14,279.4
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,437.78,314.41
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,482.58,347.27
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,527.26,379.03
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,568.66,406.73
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,609.01,432.69
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,582.21,412.39
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,535.54,378.24
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,529.44,373.34
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,524.78,368.87
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,652.49,458.95
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,777.72,543.91
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,790.54,552.79
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,807.63,565.26
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,814.02,569.99
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,817.47,573.03
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,815.34,573.06
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,810.42,571.26
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,801.29,565.84
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,789.14,558.44
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,771.62,548.19
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,751.24,535.84
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,725.86,520.69
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,697.99,503.51
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,590.81,427.62
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,485.28,351.69
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,255.6,188.21
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,28.27,16.31
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,144.69,106.25
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,254.57,189.21
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,142.73,105.23
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,30.66,18.64
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,49.77,33.9
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,68.95,49.2
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,76.93,55.81
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,84.34,62.03
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,71.69,52.22
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,59.15,42.34
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,47.5,34.67
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,35.56,24.47
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,24.76,15.11
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.0,5.66
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,6.98,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,11.52,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.9,9.09
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,31.5,20.6
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,41.93,30.01
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,50.31,37.44
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,56.61,42.86
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,96.59,56.02
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,142.9,84.92
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,190.21,120.24
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,240.92,160.75
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,249.31,179.18
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,221.73,165.87
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,301.29,223.3
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,393.57,289.84
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,363.18,268.85
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,311.49,230.93
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,459.06,340.33
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,621.39,456.32
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,545.39,399.53
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,428.49,312.52
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,517.41,376.27
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,610.95,440.61
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,624.3,448.84
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,635.95,456.4
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,659.06,471.78
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,681.31,486.43
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,760.24,544.96
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,820.23,588.45
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,755.52,541.02
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,663.88,474.14
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,743.18,534.24
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,801.64,578.15
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,783.2,565.97
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,761.88,551.9
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,736.29,534.87
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,708.02,515.77
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,672.37,490.92
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,637.0,465.87
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,597.81,437.88
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,557.26,408.34
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,513.35,375.87
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,468.65,342.01
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,398.5,290.3
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,339.82,247.36
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,313.34,223.5
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,274.8,188.47
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,225.25,148.9
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,178.65,112.88
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,129.45,77.82
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,86.02,53.07
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,58.99,44.14
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,51.04,37.34
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,39.89,27.6
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,28.44,17.23
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,14.35,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,11.95,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,21.59,9.3
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,33.6,22.23
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,45.35,32.75
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,53.85,40.26
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,62.15,47.36
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,102.52,62.1
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,147.42,90.08
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,193.95,124.27
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,244.12,163.54
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,293.16,203.71
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,344.0,245.18
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,367.08,267.86
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,367.99,271.22
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,444.74,327.69
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,537.88,396.06
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,580.07,426.28
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,620.89,455.01
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,657.92,480.45
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,692.97,503.98
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,723.19,523.8
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,750.88,541.6
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,774.36,557.46
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,794.92,571.27
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,810.72,581.81
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,823.43,590.31
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,769.85,550.77
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,704.39,502.38
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,771.76,552.2
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,816.82,584.75
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,732.63,523.73
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,625.65,446.01
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,709.17,509.53
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,769.18,555.17
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,743.29,537.42
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,714.69,518.11
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,683.76,497.08
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,649.74,473.46
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,610.15,446.03
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,568.86,416.67
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,523.66,382.9
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,477.5,347.58
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,428.92,310.2
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,380.29,271.73
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,325.83,227.75
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,275.12,186.06
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,223.71,144.53
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,174.85,106.35
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,126.23,72.33
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,82.31,48.41
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,54.73,40.48
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,48.89,35.54
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,37.5,25.62
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,27.77,16.69
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,13.99,0.0
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,11.52,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,20.91,8.58
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,31.53,20.51
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,42.0,29.93
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,50.5,37.43
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,56.85,42.87
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,97.43,55.96
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,144.91,85.24
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,193.36,121.16
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,245.19,162.37
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,296.61,204.39
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,352.24,249.19
