Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,402.39,289.15
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,452.94,328.33
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,500.61,364.36
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,547.54,398.77
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,590.82,429.67
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,629.79,456.85
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,666.7,482.88
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,701.35,506.92
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,731.65,526.62
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,759.24,544.18
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,782.05,558.92
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,801.76,571.46
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,762.37,540.86
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,697.52,492.53
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,776.37,550.48
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,835.23,591.95
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,779.61,551.58
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,703.25,496.01
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,767.49,544.53
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,807.21,574.52
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,789.92,563.86
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,769.53,551.54
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,744.24,535.15
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,716.15,516.52
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,683.47,494.38
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,652.33,472.73
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,612.4,445.4
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,570.8,416.14
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,525.33,382.46
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,479.14,347.41
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,429.95,309.89
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,378.32,269.53
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,326.73,227.93
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,276.65,187.03
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,225.12,145.7
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,176.35,107.8
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,128.1,74.07
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,84.64,50.18
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,56.63,41.89
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,48.39,34.96
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,38.52,26.34
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,28.47,17.15
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,14.36,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,11.95,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,22.16,9.09
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,36.41,24.46
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,50.81,37.3
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,58.83,44.46
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,67.35,51.77
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,103.8,64.77
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,147.48,92.18
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,187.35,128.87
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,210.38,152.88
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,265.76,190.15
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,343.2,246.59
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,369.61,271.46
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,376.59,279.15
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,448.66,332.26
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,535.72,396.35
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,578.61,427.58
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,620.42,457.45
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,657.08,483.87
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,691.71,508.4
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,722.59,529.04
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,750.96,547.61
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,773.93,563.22
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,784.69,570.29
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,809.09,585.22
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,820.97,591.69
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,827.4,595.72
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,830.74,597.82
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,768.0,550.77
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,696.01,496.41
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,757.11,543.18
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,804.23,579.18
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,786.34,567.04
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,765.56,552.99
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,739.82,535.53
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,711.45,516.07
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,679.39,494.0
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,644.91,469.84
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,555.94,405.64
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,475.39,347.11
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,485.22,354.8
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,473.52,344.79
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,424.77,307.43
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,376.34,269.45
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,325.3,228.54
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,276.55,189.08
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,226.72,149.5
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,180.1,113.59
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,131.81,79.76
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,91.12,56.89
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,63.22,47.29
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,55.06,40.34
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,43.28,30.13
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,31.62,19.55
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,16.22,0.0
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,11.95,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,21.83,8.52
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,34.62,22.94
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.43,34.43
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,54.16,40.5
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,60.82,46.25
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,62.46,38.35
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,39.7,26.68
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,97.91,72.54
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,155.45,117.0
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,209.5,156.4
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,272.23,202.91
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,325.92,242.37
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,385.31,286.04
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,457.14,340.09
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,537.95,401.46
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,438.57,327.81
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,295.43,218.22
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,490.5,366.01
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,689.07,510.5
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,570.93,420.38
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,405.55,294.72
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,605.66,445.0
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,786.98,575.63
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,799.3,581.36
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,819.3,593.06
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,825.78,596.9
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,829.17,598.81
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,828.33,596.74
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,824.49,592.79
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,815.06,586.47
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,802.44,578.15
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,688.04,495.06
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,563.24,403.42
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,652.95,471.68
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,711.57,516.34
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,678.59,492.99
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,643.42,468.16
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,604.75,441.33
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,564.48,412.68
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,479.12,349.69
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,406.58,296.35
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,401.81,291.58
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,376.32,268.82
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,325.57,227.83
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,276.1,187.41
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,225.26,146.79
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,177.34,109.6
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,130.14,76.46
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,87.84,52.73
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,57.27,42.15
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,50.33,36.25
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,40.52,27.72
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,31.01,18.96
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,15.87,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,10.24,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,19.45,6.59
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,36.22,24.16
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,52.85,38.98
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,67.17,51.5
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,79.25,61.84
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,108.04,74.04
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,143.03,96.8
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,181.67,126.99
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,219.86,157.85
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,266.23,193.04
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,321.25,235.32
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,348.21,258.37
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,369.31,275.52
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,395.52,295.08
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,415.36,309.27
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,512.79,382.13
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,620.56,461.87
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,658.2,488.06
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,693.84,512.45
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,725.2,533.63
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,747.23,548.21
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,770.56,564.03
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,790.93,577.13
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,804.17,584.2
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,825.0,596.39
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,820.88,591.86
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,824.85,592.94
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,825.61,592.19
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,823.53,589.65
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,815.33,584.42
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,803.97,577.2
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,788.22,567.12
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,769.21,554.92
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,744.19,537.92
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,716.39,518.77
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,687.2,497.99
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,650.87,472.12
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,611.16,444.54
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,569.95,415.22
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,525.19,381.94
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,478.32,346.4
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,400.05,289.06
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,335.96,242.76
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,312.38,221.19
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,274.79,186.91
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,227.22,149.01
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,181.24,113.23
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,132.55,79.05
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,91.24,55.79
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,61.98,46.05
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,54.47,39.67
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,43.34,30.03
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,32.31,19.98
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,16.58,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,11.52,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,21.06,7.17
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,34.7,22.88
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,47.41,34.39
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,54.15,40.48
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,60.84,46.26
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,100.79,61.02
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,146.42,89.71
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,188.53,128.48
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,215.4,155.98
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,269.19,192.45
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,344.93,248.34
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,380.24,280.22
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,400.21,297.87
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,438.32,326.53
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,471.34,350.68
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,502.85,372.97
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,531.97,392.93
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,588.08,432.53
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,643.19,470.82
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,702.98,514.66
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,756.6,554.01
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,779.4,568.66
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,799.08,581.36
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,812.8,588.9
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,823.01,594.15
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,795.45,572.07
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,747.84,534.7
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,797.37,572.61
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,827.69,594.76
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,819.23,589.17
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,807.52,581.72
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,790.56,569.84
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,770.46,555.93
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,745.4,539.42
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,717.49,520.24
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,684.28,497.18
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,649.03,472.38
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,613.3,447.69
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,572.21,418.58
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,527.29,385.09
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,481.39,350.02
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,432.37,312.48
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,383.33,273.83
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,329.16,230.06
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,278.63,188.49
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,227.21,146.95
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,178.38,108.63
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,129.69,74.18
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,85.81,49.51
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,54.71,40.12
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,47.03,33.66
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,38.18,25.91
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,29.21,17.61
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,14.74,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,11.52,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,21.03,6.67
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,34.32,22.52
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,46.67,33.75
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,53.02,39.51
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,63.45,48.47
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,82.46,52.85
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,144.34,87.4
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,190.65,121.59
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,241.78,162.34
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,292.05,204.24
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,343.99,247.32
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,396.75,290.42
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,447.43,331.06
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,494.75,368.13
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,541.42,403.67
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,584.99,436.13
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,627.12,466.76
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,660.99,490.78
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,695.73,514.8
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,725.96,535.15
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,753.46,553.24
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,776.14,568.44
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,795.78,581.28
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,811.08,589.98
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,823.18,596.55
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,829.66,600.67
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,833.07,602.85
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,831.92,600.8
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,827.87,596.93
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,819.55,591.58
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,808.03,584.17
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,790.93,572.29
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,770.78,558.4
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,745.71,542.74
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,717.85,524.61
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,689.77,504.63
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,654.16,479.19
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,614.62,451.58
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,573.41,422.04
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,528.07,387.87
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,482.18,352.53
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,431.49,313.46
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,382.41,274.58
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,331.16,232.95
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,281.56,192.21
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,230.49,151.43
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,182.37,113.98
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,134.76,80.14
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,90.29,54.18
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,59.02,43.8
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.76,37.59
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,41.26,28.45
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,31.0,19.01
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,15.86,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,8.96,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,17.18,3.96
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,33.5,21.75
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,48.76,35.32
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,63.0,47.74
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,77.02,59.7
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,97.14,62.45
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,146.19,89.3
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,190.91,121.66
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,241.63,161.53
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,292.04,203.38
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,344.15,246.38
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,397.02,289.27
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,448.44,330.2
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,465.43,344.79
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,459.53,340.22
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,541.84,401.46
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,627.15,464.56
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,664.39,490.53
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,699.38,514.5
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,729.66,534.72
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,757.22,552.64
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,780.37,567.69
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,800.42,580.67
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,814.13,588.19
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,824.32,593.4
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,831.26,597.79
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,835.12,600.24
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,833.15,597.89
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,828.28,593.75
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,819.59,588.43
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,807.72,581.06
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,789.55,569.74
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,768.47,556.46
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,743.66,539.74
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,716.09,520.78
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,631.63,458.27
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,542.6,392.56
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,570.25,415.86
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,573.79,420.44
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,528.83,386.62
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,483.22,351.67
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,434.43,314.22
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,383.32,274.1
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,331.8,232.83
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,281.52,191.88
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,230.41,150.57
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,182.05,112.58
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,133.52,77.74
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,89.16,51.94
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,56.68,41.76
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.39,34.79
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,38.53,26.19
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,28.48,16.98
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,14.37,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,11.1,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,20.26,5.08
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,33.91,22.03
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,46.69,33.57
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,48.89,35.83
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,54.71,40.87
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,79.17,50.19
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,146.01,88.94
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,183.4,125.52
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,200.08,146.23
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,259.39,184.93
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,344.84,246.61
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,397.62,289.15
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,448.87,329.73
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,496.73,366.77
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,543.91,402.26
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,588.22,434.73
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,628.71,463.71
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,666.02,489.51
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,701.07,513.18
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,731.66,533.44
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,759.6,551.4
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,715.79,515.72
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,642.85,459.84
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,744.17,534.22
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,830.48,594.26
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,837.2,598.01
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,840.77,600.23
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,839.69,598.26
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,835.6,594.44
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,827.14,589.3
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,815.42,582.09
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,798.06,571.4
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,777.59,558.66
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,633.04,455.46
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,479.22,343.16
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,587.49,425.24
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,659.32,478.94
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,620.37,451.75
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,579.64,423.0
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,474.63,346.07
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,386.18,281.35
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,400.41,290.59
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,387.75,276.81
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,335.43,234.51
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,284.57,192.94
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,232.73,151.28
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,183.68,112.92
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,135.21,78.44
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,91.48,53.29
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,56.48,41.4
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,49.82,35.82
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,39.96,27.3
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,29.94,18.12
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,15.12,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,10.24,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,19.12,3.82
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,33.45,21.61
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,47.91,34.58
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,51.87,38.34
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,56.56,42.42
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,99.75,62.97
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,141.36,92.74
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,183.28,125.16
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,224.17,158.02
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,259.91,188.31
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,290.57,213.65
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,337.36,248.72
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,388.25,286.49
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,462.16,340.7
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,544.43,401.11
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,587.65,432.33
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,629.54,461.92
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,667.31,487.74
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,697.98,508.2
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,623.23,450.64
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,507.97,363.96
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,660.76,476.44
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,798.28,573.5
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,810.82,579.34
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,819.8,583.67
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,826.19,587.61
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,829.61,589.71
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,827.63,587.18
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,822.88,582.99
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,748.78,529.67
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,650.68,458.79
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,723.38,513.73
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,773.15,551.79
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,747.33,534.21
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,718.85,515.08
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,686.4,493.16
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,651.74,469.33
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,612.9,442.92
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,572.5,414.75
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,526.06,380.82
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,479.97,346.38
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,420.64,302.69
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,364.78,261.23
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,325.17,228.93
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,283.94,194.24
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,233.81,154.89
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,184.25,116.87
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,138.27,84.45
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,97.45,60.37
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,65.57,48.91
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,57.13,41.86
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,44.98,31.33
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,31.53,19.25
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,16.17,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,3.84,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.39,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,18.98,9.87
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,30.59,20.17
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,44.58,32.33
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,58.31,44.1
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,86.14,63.62
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,118.83,88.11
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,139.52,104.14
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,160.01,119.99
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,161.28,121.14
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,159.5,119.69
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,283.73,210.37
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,436.04,322.31
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,424.86,315.44
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,385.25,285.67
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,410.87,303.68
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,435.78,320.67
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,454.93,333.92
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,473.01,346.27
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,506.27,369.0
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,539.9,391.67
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,627.03,453.25
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,716.99,515.18
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,632.83,453.76
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,542.28,387.67
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,568.46,406.45
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,593.97,424.25
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,721.12,517.79
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,824.34,592.65
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,815.42,586.34
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,803.48,578.42
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,724.87,519.72
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,637.7,455.25
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,685.99,492.99
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,712.45,514.74
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,681.19,492.79
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,645.29,467.69
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,606.17,440.92
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,565.82,412.66
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,520.21,379.24
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,475.44,345.86
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,427.9,310.35
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,378.2,272.45
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,328.86,234.02
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,283.4,198.48
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,235.85,161.81
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,191.8,128.56
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,149.63,99.49
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,114.3,78.14
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,83.33,63.82
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,69.56,52.33
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,50.21,35.76
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,30.7,18.65
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,15.87,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,7.68,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,14.86,0.44
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,34.86,22.68
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,54.19,39.94
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,68.35,52.41
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,82.55,64.6
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,115.45,78.81
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,155.68,104.98
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,186.67,131.19
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,211.4,153.35
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,268.5,194.36
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,339.63,247.63
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,390.35,287.95
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,440.32,327.19
