Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,24.01,13.13
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,36.37,24.8
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,41.92,29.89
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,48.74,35.78
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,92.08,50.23
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,141.25,81.57
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,191.36,119.24
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,248.01,164.17
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,300.56,206.95
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,354.72,250.17
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,406.92,290.66
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,459.29,329.5
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,508.39,365.71
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,555.61,399.49
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,599.81,430.53
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,642.24,459.56
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,681.04,485.52
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,717.6,509.47
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,748.89,529.52
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,777.26,546.52
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,801.28,561.83
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,822.17,575.23
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,838.17,584.79
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,850.89,592.34
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,859.05,597.94
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,863.93,601.6
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,863.94,601.04
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,860.7,598.54
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,852.01,593.62
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,839.96,586.67
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,823.62,577.35
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,803.89,565.86
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,778.25,550.25
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,749.61,532.64
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,717.06,511.4
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,681.92,487.76
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,642.03,461.19
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,600.17,432.52
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,554.3,399.51
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,507.15,364.66
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,365.57,263.7
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,248.07,180.53
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,294.45,209.51
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,299.25,202.38
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,244.78,158.32
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,189.58,114.51
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,137.74,76.14
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,90.33,46.78
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,45.46,31.92
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,39.71,27.09
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,31.81,20.23
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,23.76,12.29
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,12.38,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,6.4,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,12.8,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,22.81,11.99
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,33.11,21.95
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,38.81,27.2
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,46.32,33.73
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,90.27,48.08
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,139.9,79.82
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,190.44,118.03
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,247.08,163.12
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,300.09,206.61
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,354.65,250.75
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,406.88,291.66
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,459.35,331.33
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,508.55,368.06
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,556.48,402.76
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,601.2,434.2
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,644.26,463.63
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,682.83,489.31
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,719.11,512.88
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,751.03,532.71
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,780.13,549.8
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,804.62,565.03
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,825.93,578.29
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,841.21,586.54
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,852.9,592.62
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,860.69,597.59
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,865.19,600.61
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,864.75,599.38
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,861.07,596.26
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,852.42,591.39
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,840.41,584.5
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,823.03,574.26
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,802.42,562.01
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,777.05,546.42
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,748.72,528.89
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,714.65,506.57
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,678.51,482.37
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,639.25,456.46
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,600.57,430.16
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,553.84,396.9
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,506.19,362.09
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,455.61,324.85
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,404.96,286.38
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,351.5,244.41
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,296.72,200.73
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,242.98,157.97
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,191.9,117.82
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,141.17,80.88
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,95.7,52.76
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,52.8,37.93
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,45.24,31.61
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,33.82,21.78
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,23.98,12.25
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,13.23,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,12.8,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,23.22,12.16
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,34.62,23.17
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,43.13,30.81
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,52.02,38.53
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,94.53,52.91
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,143.08,84.29
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,192.36,121.36
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,245.72,163.77
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,298.13,206.74
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,354.57,252.15
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,405.92,292.92
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,457.82,332.9
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,507.1,369.63
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,555.71,404.63
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,598.96,435.04
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,642.14,464.47
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,680.77,490.31
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,717.19,514.09
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,748.84,534.16
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,777.77,551.27
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,801.84,566.33
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,822.79,579.44
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,838.87,588.62
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,851.63,595.74
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,858.96,600.43
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,863.01,603.17
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,862.58,602.26
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,858.93,599.41
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,849.9,594.21
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,837.55,586.99
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,820.69,575.73
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,800.64,562.5
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,775.05,546.66
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,746.54,528.92
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,712.67,506.55
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,676.76,482.37
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,640.44,458.42
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,598.1,429.74
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,551.89,396.67
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,504.81,362.12
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,454.22,324.84
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,403.59,286.33
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,347.89,242.65
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,295.71,200.79
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,242.44,158.39
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,191.92,118.62
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,141.59,81.8
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,96.44,53.6
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,53.72,38.61
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,45.23,31.44
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,33.41,21.31
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,23.21,11.43
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,12.8,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,12.8,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,23.92,12.51
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,35.99,24.27
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,43.41,31.03
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,54.87,40.93
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,96.43,54.89
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,144.31,85.96
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,192.87,122.32
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,246.31,164.68
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,298.86,207.91
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,355.47,253.63
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,407.42,294.93
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,460.25,335.67
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,509.64,372.57
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,558.29,407.63
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,601.6,437.16
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,644.86,465.55
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,683.04,491.82
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,718.96,516.06
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,750.92,535.84
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,780.11,552.8
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,804.36,566.44
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,825.47,578.04
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,840.51,586.14
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,852.06,592.13
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,859.81,596.71
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,864.28,599.35
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,863.41,599.14
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,859.34,597.05
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,770.35,537.06
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,660.91,459.98
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,746.51,522.81
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,800.45,561.33
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,774.96,545.13
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,746.58,527.56
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,710.87,503.98
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,678.59,482.14
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,638.39,455.86
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,596.51,427.7
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,549.48,394.25
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,502.04,359.68
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,414.84,297.45
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,343.47,246.75
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,328.55,232.35
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,295.72,202.05
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,243.31,160.67
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,194.05,122.24
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,144.99,86.93
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,100.0,58.6
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,59.54,43.36
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,48.84,34.37
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,36.82,23.96
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,24.92,12.41
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,13.66,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,4.27,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,16.92,7.05
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,29.55,18.93
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,46.58,33.7
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,63.46,48.15
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,81.82,60.53
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,101.37,75.69
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,157.81,110.97
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,242.85,170.01
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,290.4,207.79
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,340.77,247.57
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,389.11,284.77
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,443.3,325.34
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,490.23,359.33
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,537.34,392.28
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,582.16,422.68
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,627.21,452.23
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,666.11,476.46
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,703.39,498.81
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,733.42,515.66
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,765.12,533.01
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,789.8,548.37
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,811.7,561.82
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,830.7,573.69
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,846.89,583.81
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,855.4,590.42
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,860.71,595.14
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,860.2,595.54
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,856.48,593.9
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,847.91,590.0
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,836.11,584.07
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,745.49,521.77
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,647.91,452.87
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,638.38,448.69
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,626.13,442.0
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,660.0,468.95
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,671.42,480.06
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,510.04,367.27
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,353.48,254.87
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,444.35,323.12
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,495.13,359.4
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,381.11,277.07
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,285.38,208.64
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,248.12,181.53
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,212.49,155.16
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,181.5,131.93
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,151.38,109.26
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,122.39,87.78
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,95.68,68.33
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,71.74,54.03
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,54.0,39.07
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,36.76,24.29
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,18.97,8.14
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,9.82,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,6.83,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,25.14,13.1
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,42.69,30.01
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,57.62,43.29
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,75.07,58.39
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,110.11,74.07
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,151.41,102.33
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,194.64,134.53
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,242.84,172.0
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,246.56,182.15
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,227.23,171.83
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,235.69,178.32
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,241.55,182.33
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,302.2,227.73
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,372.52,279.57
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,400.46,299.16
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,428.7,318.91
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,560.36,416.79
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,697.43,515.53
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,642.42,472.65
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,559.31,410.15
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,597.03,437.21
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,642.68,468.73
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,683.86,497.14
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,725.0,525.23
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,716.72,517.97
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,706.16,509.52
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,615.61,446.05
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,523.09,380.25
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,502.97,366.33
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,482.52,351.8
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,573.19,417.84
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,657.45,477.21
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,371.61,275.77
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,80.34,56.59
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,149.59,110.13
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,218.35,162.08
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,167.58,123.88
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,117.63,85.99
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,102.08,74.28
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,86.61,62.49
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,92.73,67.62
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,98.77,72.73
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,94.07,69.28
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,89.35,65.82
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,78.16,57.3
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,67.04,48.71
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,56.37,40.24
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,45.53,31.5
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,35.54,24.64
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,25.58,16.03
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,16.89,8.41
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,8.22,0.36
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,4.27,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.23,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.64,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.46,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.29,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,4.94,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.59,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.84,0.71
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.09,1.69
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,21.11,11.3
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,33.17,20.82
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,25.72,14.82
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,18.26,8.86
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,78.49,56.09
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,138.98,102.4
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,160.22,118.36
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,181.76,134.5
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,407.43,303.83
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,638.11,466.32
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,676.14,491.99
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,721.1,523.15
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,775.0,561.39
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,827.68,598.31
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,778.81,561.39
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,717.59,516.49
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,785.01,566.73
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,840.83,608.01
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,831.56,601.75
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,819.41,594.0
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,803.27,582.58
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,784.18,569.15
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,702.08,510.08
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,619.63,450.35
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,598.84,437.09
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,575.6,421.58
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,570.9,420.33
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,553.33,409.43
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,508.32,376.77
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,463.09,343.37
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,249.8,185.97
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,61.48,42.72
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,70.64,50.18
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,79.6,57.42
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,69.67,49.91
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,59.71,42.27
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,49.69,34.45
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,39.69,26.51
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,30.55,20.24
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,21.43,12.43
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,13.99,5.93
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.57,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.41,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,9.39,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,23.73,11.5
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,38.41,26.38
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,48.05,35.17
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,62.53,42.7
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,101.25,61.73
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,146.68,92.37
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,178.75,125.43
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,189.35,140.89
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,228.83,171.14
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,271.62,203.75
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,296.96,223.4
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,319.52,240.25
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,367.13,275.6
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,417.96,312.86
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,448.69,334.21
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,478.75,354.73
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,500.7,369.64
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,521.22,383.35
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,655.72,482.02
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,777.73,568.22
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,745.22,540.35
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,679.68,490.29
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,776.25,560.59
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,851.41,611.79
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,777.8,558.14
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,671.45,480.13
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,700.74,502.24
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,728.0,522.04
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,741.66,531.52
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,746.92,535.62
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,425.63,313.66
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,103.23,73.32
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,88.4,62.46
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,73.63,51.25
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,118.47,85.7
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,163.05,119.61
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,183.89,135.75
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,204.33,151.69
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,224.66,167.38
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,246.92,184.42
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,236.42,177.15
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,224.92,169.0
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,213.53,160.21
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,199.77,149.14
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,171.72,127.59
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,144.37,106.42
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,117.39,85.63
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,91.93,66.37
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,68.7,52.36
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,51.24,37.4
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,35.23,23.39
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,18.86,7.49
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,9.82,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,9.39,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,23.02,10.7
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,36.52,24.78
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,46.67,34.0
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,61.78,41.7
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,101.11,61.33
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,147.26,92.6
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,190.06,130.83
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,220.19,159.28
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,278.11,201.82
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,353.42,259.14
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,354.67,265.12
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,323.63,243.63
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,431.5,323.88
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,556.33,415.03
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,515.79,383.09
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,437.81,323.18
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,478.72,352.41
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,520.78,381.44
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,575.1,418.19
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,623.76,450.37
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,669.0,481.01
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,722.11,516.19
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,740.85,526.01
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,757.68,534.69
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,824.85,582.86
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,871.23,613.43
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,872.55,611.94
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,870.58,608.97
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,861.82,603.71
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,849.71,596.51
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,832.93,585.82
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,812.77,573.06
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,787.55,558.23
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,759.35,541.41
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,719.87,516.39
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,685.5,493.49
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,645.11,466.58
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,603.07,437.8
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,557.12,405.47
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,510.05,371.33
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,457.96,332.98
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,406.89,294.12
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,353.4,251.95
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,301.31,209.92
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,247.49,166.64
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,196.82,126.21
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,145.98,88.11
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,100.58,58.28
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,56.52,36.91
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,44.03,31.22
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,32.55,21.05
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,20.85,8.41
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,11.52,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,9.39,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,20.89,8.85
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,33.04,21.86
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,41.74,29.81
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,55.49,35.26
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,98.6,55.54
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,148.3,89.07
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,198.44,127.81
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,253.47,172.53
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,269.36,195.7
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,248.56,186.3
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,347.08,257.72
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,471.77,349.18
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,521.79,387.28
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,569.59,423.02
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,615.14,455.49
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,659.26,486.01
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,698.44,512.29
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,735.26,536.33
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,768.19,556.53
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,798.38,574.65
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,822.43,589.87
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,843.26,603.06
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,859.92,612.36
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,873.17,619.54
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,880.83,624.5
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,885.06,627.4
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,884.58,626.46
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,880.69,623.47
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,871.22,617.95
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,858.32,610.32
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,840.38,599.49
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,819.18,586.57
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,793.53,570.72
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,764.87,552.82
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,730.71,530.97
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,694.06,506.01
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,575.87,420.11
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,452.94,330.29
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,504.48,369.73
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,517.51,378.78
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,465.79,339.72
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,413.92,299.55
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,358.93,255.46
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,305.44,211.66
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,248.02,164.95
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,195.7,122.56
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,143.1,82.79
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,95.89,51.89
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,51.56,31.98
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,39.9,27.62
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,30.33,19.08
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,19.45,6.93
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,10.67,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
