Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,8.54,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,20.5,8.16
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,33.03,21.79
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,41.77,29.81
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,56.23,35.43
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,98.64,55.66
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,147.64,88.94
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,197.49,127.69
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,252.23,172.43
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,308.4,219.76
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,363.76,265.99
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,416.32,308.72
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,469.23,350.43
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,519.63,389.03
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,567.67,424.77
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,612.88,457.59
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,656.66,488.52
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,601.33,444.05
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,500.41,366.3
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,476.65,348.12
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,440.78,320.94
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,653.8,478.83
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,841.03,608.67
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,857.86,617.06
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,871.38,624.48
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,878.96,629.39
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,883.15,632.22
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,847.73,606.15
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,789.68,561.31
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,835.59,599.41
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,855.78,616.63
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,837.26,604.87
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,815.61,591.31
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,789.92,574.83
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,761.27,556.35
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,724.97,532.05
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,692.26,508.97
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,651.3,480.99
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,608.62,451.1
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,561.9,416.62
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,514.36,380.73
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,463.27,341.29
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,410.59,299.72
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,356.57,256.31
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,304.01,213.21
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,249.15,168.58
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,197.43,126.81
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,146.33,88.17
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,101.02,58.19
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,56.54,36.25
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,43.35,30.46
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,32.18,20.53
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,20.84,7.21
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,23.46,9.67
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,40.7,28.08
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,52.17,38.56
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,68.99,46.74
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,108.43,67.79
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,155.31,99.91
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,205.0,137.17
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,259.6,180.33
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,312.58,224.19
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,367.96,269.34
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,421.79,311.83
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,478.74,355.38
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,529.27,393.57
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,579.29,430.22
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,626.09,463.69
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,671.82,495.51
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,706.92,519.13
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,744.07,543.47
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,777.52,564.29
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,808.36,582.5
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,833.19,598.05
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,854.87,611.57
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,871.61,620.63
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,885.08,627.62
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,893.02,632.43
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,897.58,635.2
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,897.11,633.55
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,893.27,629.89
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,883.84,624.09
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,871.03,616.23
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,853.11,605.41
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,831.85,592.47
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,805.4,575.9
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,775.97,557.35
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,741.8,535.41
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,705.1,510.58
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,664.08,482.13
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,621.17,451.75
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,575.72,418.95
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,526.44,382.61
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,464.3,336.82
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,407.6,294.11
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,353.28,251.34
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,299.63,208.14
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,250.41,167.6
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,199.66,125.61
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,146.54,85.49
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,99.04,54.23
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,54.58,33.71
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,41.68,28.91
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,29.72,18.43
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,19.39,5.61
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,10.67,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,6.83,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,20.46,7.21
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,34.4,22.84
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,42.93,30.75
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,62.29,39.74
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,103.92,60.7
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,152.62,94.09
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,202.24,132.34
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,257.68,177.14
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,311.34,221.78
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,369.0,268.71
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,422.58,311.52
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,477.27,353.9
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,527.74,391.82
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,577.52,427.96
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,621.29,457.9
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,665.65,487.11
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,705.28,514.45
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,742.64,539.74
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,775.11,559.17
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,804.8,576.53
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,829.5,590.53
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,851.02,602.44
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,867.94,611.77
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,881.53,619.05
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,889.58,624.2
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,894.19,627.33
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,893.22,626.11
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,888.84,622.85
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,879.72,617.65
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,867.16,610.35
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,849.47,600.14
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,828.46,587.79
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,802.62,572.0
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,773.76,554.18
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,739.38,532.81
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,702.49,508.16
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,661.52,480.99
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,618.61,451.69
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,571.41,417.6
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,524.18,382.53
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,471.9,343.53
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,419.52,303.18
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,363.95,258.84
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,309.84,214.71
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,251.57,167.48
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,198.4,124.49
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,145.06,84.15
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,97.5,52.79
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,52.76,31.92
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,39.22,26.86
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,28.25,17.14
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,18.64,4.29
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,15.54,3.64
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,30.85,19.78
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,40.29,28.38
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,58.3,35.35
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,101.4,56.9
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,151.29,91.14
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,202.4,130.94
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,258.27,176.3
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,314.99,223.05
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,371.03,268.48
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,424.66,311.01
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,478.96,352.7
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,529.83,390.6
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,578.12,425.48
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,623.46,457.2
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,667.2,486.9
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,707.01,513.11
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,744.53,537.06
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,777.58,556.89
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,807.84,574.77
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,832.65,590.27
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,854.27,603.77
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,870.44,612.6
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,883.2,619.35
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,891.23,624.5
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,895.83,627.62
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,895.28,627.62
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,891.31,625.6
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,881.73,620.14
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,868.73,612.6
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,851.04,601.2
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,830.02,587.7
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,803.75,572.63
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,774.45,555.5
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,739.39,533.48
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,702.09,508.38
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,661.45,480.35
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,618.9,450.38
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,573.73,417.83
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,524.74,381.76
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,472.31,342.87
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,419.8,302.67
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,364.41,258.69
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,310.3,214.76
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,252.07,167.72
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,199.0,124.94
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,145.53,84.43
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,97.46,52.51
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,52.53,31.4
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,38.45,26.2
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,28.83,17.55
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,17.9,2.89
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,9.82,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,14.86,2.74
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,30.13,19.13
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,37.12,25.69
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,56.0,32.53
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,100.51,54.94
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,151.59,90.32
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,203.52,131.26
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,262.16,179.25
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,316.69,224.64
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,372.95,270.53
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,427.15,313.8
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,481.7,355.93
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,531.43,393.28
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,580.69,429.07
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,626.31,461.17
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,670.12,491.07
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,710.17,517.65
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,747.92,541.73
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,779.83,560.92
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,808.73,578.03
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,791.12,563.24
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,745.04,527.89
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,824.58,584.72
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,885.77,624.28
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,893.35,628.76
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,897.5,631.57
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,896.46,631.55
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,892.03,629.48
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,847.75,599.29
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,782.9,552.06
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,820.32,581.47
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,830.28,589.79
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,803.8,573.09
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,774.35,554.65
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,740.62,533.41
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,704.39,509.08
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,662.95,481.53
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,619.65,451.96
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,574.73,419.61
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,525.79,383.57
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,460.45,335.39
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,402.34,291.83
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,359.24,256.64
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,311.5,216.16
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,253.03,168.79
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,199.68,125.65
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,145.93,84.63
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,97.23,51.95
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,52.05,30.63
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,37.72,25.57
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,28.06,16.84
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,17.15,1.31
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,15.17,2.34
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,30.14,19.1
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,40.0,28.11
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,60.33,36.01
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,104.13,58.72
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,154.88,93.97
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,194.97,133.35
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,215.01,156.14
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,235.97,175.05
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,252.05,188.97
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,355.44,264.11
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,483.86,357.61
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,476.46,352.09
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,438.19,322.75
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,550.56,404.62
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,672.08,489.9
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,711.31,515.78
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,748.22,540.21
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,779.93,558.68
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,808.76,575.13
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,698.92,497.12
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,540.53,383.16
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,725.49,515.07
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,880.47,616.35
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,887.8,619.72
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,891.8,622.55
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,889.82,622.24
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,884.58,619.99
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,752.88,531.67
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,586.96,415.09
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,727.61,518.41
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,821.08,584.66
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,720.75,515.71
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,605.41,434.6
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,666.12,482.18
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,699.0,508.89
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,581.01,424.06
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,472.25,345.02
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,508.56,373.64
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,517.56,380.24
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,464.99,340.9
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,413.32,301.31
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,358.66,257.93
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,305.24,214.54
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,250.2,170.01
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,198.51,128.39
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,146.93,88.64
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,100.19,56.64
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,57.02,35.1
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,39.76,27.22
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,28.14,16.82
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,16.32,0.0
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,8.96,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,15.51,1.82
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,30.73,19.52
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,40.75,28.7
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,62.5,38.27
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,105.94,62.26
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,154.54,96.25
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,204.46,135.41
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,259.25,179.96
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,285.01,207.81
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,286.41,213.58
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,370.95,275.71
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,478.01,354.86
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,528.4,392.23
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,578.31,428.27
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,530.37,391.15
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,440.87,322.83
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,592.87,434.73
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,741.4,539.69
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,774.0,558.58
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,803.88,576.16
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,756.98,539.98
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,673.49,477.95
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,788.22,559.78
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,879.54,620.0
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,886.84,623.35
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,890.83,625.35
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,890.16,623.24
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,886.22,619.2
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,876.82,613.15
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,864.12,605.15
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,845.6,593.56
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,823.94,580.06
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,797.59,563.25
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,768.39,544.64
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,740.01,526.28
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,702.47,501.13
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,660.69,472.84
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,617.24,442.86
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,569.11,409.02
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,520.2,373.79
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,468.13,336.13
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,414.81,296.38
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,359.45,253.6
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,305.86,211.17
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,250.66,167.48
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,198.93,126.62
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,146.79,87.72
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,100.82,57.16
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,56.27,34.26
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,40.4,27.57
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,28.43,16.86
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,16.57,0.0
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,8.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,16.25,1.34
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,32.13,20.58
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,41.04,28.92
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,62.76,38.02
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,106.9,62.81
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,156.38,97.65
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,206.1,136.16
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,261.72,180.79
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,315.67,225.35
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,371.76,270.74
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,427.3,314.65
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,482.16,356.81
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,533.25,394.76
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,583.77,431.01
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,629.97,463.26
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,670.8,490.97
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,710.14,516.57
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,747.23,539.69
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,779.87,558.75
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,809.76,575.79
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,834.67,591.01
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,856.42,604.23
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,872.73,612.76
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,885.74,619.26
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,893.63,623.91
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,898.11,626.57
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,897.0,624.92
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,892.5,621.29
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,882.86,615.48
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,869.83,607.67
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,851.75,597.08
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,830.44,584.47
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,803.91,567.9
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,774.43,549.43
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,737.87,526.45
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,704.91,504.19
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,662.34,475.42
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,618.09,444.92
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,570.25,411.18
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,521.65,376.03
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,469.24,337.96
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,415.57,297.76
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,360.19,254.7
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,306.72,212.14
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,250.99,167.82
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,198.69,126.33
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,146.39,87.24
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,100.51,56.71
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,55.93,33.64
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,39.68,26.82
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,27.68,16.06
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,15.81,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,8.54,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,18.02,1.02
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,35.06,22.89
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,47.89,34.63
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,70.94,45.97
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,110.32,68.96
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,157.29,102.15
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,205.26,138.87
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,263.33,184.92
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,315.99,227.83
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,371.32,272.06
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,424.74,313.22
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,479.99,354.35
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,530.63,391.58
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,580.77,427.25
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,627.05,459.37
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,672.29,489.91
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,712.02,515.92
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,749.71,539.97
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,783.43,560.8
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,814.63,578.95
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,839.33,594.01
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,860.99,607.15
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,867.44,609.4
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,881.82,616.87
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,889.39,621.31
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,893.69,623.86
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,892.08,621.9
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,887.25,618.07
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,877.46,612.17
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,864.44,604.35
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,845.24,592.69
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,833.01,585.58
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,805.82,568.85
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,775.85,550.39
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,740.09,527.07
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,702.28,501.97
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,660.02,474.47
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,616.24,445.21
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,568.4,411.44
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,519.61,376.15
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,466.98,337.93
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,414.82,298.83
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,359.29,255.75
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,305.8,213.26
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,250.8,169.65
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,199.59,129.16
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,145.52,88.37
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,100.41,57.88
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,58.72,36.13
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.73,28.44
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.36,16.45
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.01,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,8.11,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,15.51,0.0
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,30.67,19.17
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,40.34,28.16
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,64.66,38.56
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,109.11,64.1
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,158.95,99.4
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,209.11,138.57
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,265.07,183.76
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,319.4,228.9
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,375.97,275.06
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,431.97,319.14
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,487.67,361.68
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,539.4,399.99
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,590.59,436.64
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,636.98,468.82
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,677.98,496.46
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,717.64,522.56
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,755.03,545.99
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,788.32,566.01
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,818.85,584.09
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,843.53,598.61
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,865.01,611.11
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,882.72,621.22
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,897.16,629.31
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,905.14,634.71
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,909.65,638.05
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,908.46,638.21
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,903.8,636.27
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,835.87,591.11
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,746.92,527.62
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,703.38,498.06
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,668.13,473.39
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,643.53,457.45
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,617.82,440.59
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,685.39,492.12
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,712.14,514.87
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,670.65,486.99
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,627.23,457.4
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,579.31,422.92
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,531.68,387.71
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,420.88,307.19
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,330.09,241.4
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,334.85,241.24
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,313.65,218.0
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,254.06,169.77
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,199.66,125.79
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,145.61,84.48
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,97.72,52.19
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,52.38,29.64
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,35.44,23.29
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,24.82,13.55
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,13.25,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
