Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,16.57,0.0
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,32.38,20.47
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,43.07,30.42
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,68.26,42.09
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,109.02,65.85
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,157.34,100.25
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,209.0,140.37
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,264.19,184.6
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,317.98,228.58
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,374.34,273.69
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,378.91,280.98
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,350.36,260.81
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,461.12,342.7
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,585.17,432.45
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,632.08,464.56
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,677.88,495.39
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,718.08,521.78
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,749.61,541.85
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,782.4,561.36
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,812.61,578.96
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,837.58,594.29
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,859.47,607.64
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,876.42,616.95
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,890.14,624.27
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,897.43,628.57
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,901.36,630.9
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,900.14,629.14
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,895.56,625.41
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,886.3,620.14
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,873.68,612.85
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,854.75,600.34
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,832.69,585.92
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,805.88,569.68
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,776.21,551.52
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,741.74,530.1
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,704.79,505.68
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,667.33,481.22
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,622.98,451.46
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,541.97,393.19
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,466.39,338.44
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,412.03,299.69
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,355.69,258.66
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,303.02,219.13
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,254.29,182.16
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,212.33,149.6
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,171.44,117.59
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,131.24,87.17
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,94.33,60.74
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,60.88,39.81
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,41.17,27.77
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,27.53,15.34
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.06,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.83,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,15.36,0.0
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,29.87,18.36
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,44.02,31.18
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,67.61,44.78
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,101.55,67.46
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,139.67,95.77
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,147.9,107.14
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,140.83,105.23
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,243.57,177.48
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,379.57,277.24
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,414.6,306.45
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,429.43,318.56
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,432.56,320.51
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,424.74,313.48
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,502.35,369.27
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,588.86,429.83
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,674.74,491.08
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,755.26,547.33
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,787.26,566.17
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,816.38,583.23
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,841.16,598.59
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,862.82,611.95
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,876.92,619.19
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,887.37,624.18
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,894.95,628.75
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,899.22,631.32
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,897.44,629.12
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,892.38,624.98
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,881.93,618.59
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,868.23,610.23
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,849.59,599.02
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,827.92,585.9
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,810.42,576.28
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,780.45,558.43
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,744.64,535.16
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,706.56,509.58
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,664.4,480.58
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,620.65,449.93
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,572.11,415.31
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,522.82,379.35
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,469.53,340.35
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,417.05,300.74
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,361.22,257.08
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,307.18,213.88
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,250.95,169.17
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,198.44,127.46
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,146.11,88.15
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,98.25,55.62
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,55.98,33.28
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,38.14,25.27
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,25.39,13.48
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,13.66,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,16.48,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,32.16,20.09
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,45.05,32.0
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,71.59,44.93
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,108.61,67.58
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,151.12,98.62
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,198.92,136.82
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,249.82,178.15
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,310.96,225.92
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,377.11,277.41
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,431.04,319.09
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,486.71,360.76
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,514.97,381.17
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,526.33,388.09
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,601.83,441.38
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,679.44,494.68
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,719.99,520.47
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,758.55,544.37
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,791.67,564.12
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,822.17,581.5
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,847.3,596.2
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,869.39,608.9
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,881.09,614.08
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,888.73,616.82
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,896.65,621.14
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,901.32,623.51
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,900.03,620.98
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,895.47,616.59
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,885.0,609.97
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,871.34,601.5
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,852.8,590.49
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,831.26,577.65
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,803.49,560.14
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,773.11,540.36
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,736.98,516.48
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,695.89,489.24
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,653.73,462.29
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,610.42,433.93
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,519.08,370.43
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,436.29,312.24
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,396.41,284.66
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,355.32,255.07
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,320.38,228.24
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,277.59,194.7
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,229.46,158.17
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,183.63,123.58
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,143.55,92.37
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,103.67,63.3
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,63.64,40.44
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,43.3,29.36
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,27.01,14.41
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.41,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.82,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.46,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.1,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.4,0.45
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,29.73,18.72
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,52.2,36.74
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,110.51,82.66
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,170.39,128.63
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,196.82,148.3
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,221.04,166.22
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,322.43,241.76
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,428.06,318.09
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,496.91,365.95
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,563.28,411.44
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,612.46,444.42
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,655.04,472.71
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,628.05,452.45
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,592.87,426.91
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,601.74,431.7
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,609.06,434.95
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,687.1,486.82
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,764.22,535.76
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,757.34,528.98
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,757.39,527.38
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,744.33,516.9
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,729.5,505.51
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,640.57,448.36
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,563.72,398.04
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,599.06,423.99
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,641.56,452.9
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,681.47,482.88
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,723.37,513.56
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,690.29,493.75
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,655.65,473.05
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,542.89,397.04
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,442.09,326.96
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,409.75,305.41
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,376.79,282.26
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,362.74,272.66
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,337.63,253.89
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,285.2,214.04
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,233.82,174.6
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,194.57,144.29
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,159.88,117.8
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,124.45,90.22
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,91.79,65.27
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,62.68,44.15
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,41.17,28.67
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,23.69,12.13
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.12,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,13.15,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,25.86,15.04
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,43.37,30.9
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,64.63,45.74
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,90.56,65.36
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,119.84,88.15
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,113.09,84.8
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,99.03,74.91
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,82.13,61.06
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,64.77,46.87
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,157.56,120.49
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,253.23,194.71
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,325.8,250.14
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,398.37,304.89
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,437.87,333.92
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,478.29,363.38
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,536.26,405.56
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,587.55,442.35
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,595.45,446.43
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,590.26,441.43
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,541.17,404.36
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,476.39,355.82
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,337.9,254.16
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,192.18,143.94
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,111.13,81.7
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,30.99,18.88
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,30.57,18.57
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,30.15,18.24
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,113.58,83.81
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,197.9,148.69
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,197.98,148.64
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,198.02,148.76
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,133.19,99.01
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,69.38,49.3
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,65.96,46.75
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,62.56,44.15
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,106.71,79.07
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,150.85,113.66
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,193.1,146.72
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,238.8,182.02
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,152.06,115.48
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,73.15,53.58
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,69.36,50.81
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,65.57,47.95
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,56.37,40.73
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,47.19,33.41
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,38.44,26.25
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,29.72,18.99
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,21.84,12.37
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,13.99,6.18
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,7.8,0.14
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.4,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,14.83,6.27
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,27.27,17.54
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,39.63,27.11
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,53.46,38.75
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,67.46,50.32
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,52.19,37.57
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,36.38,24.4
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,87.96,66.27
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,139.83,107.45
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,141.9,108.63
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,143.71,109.7
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,139.13,105.75
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,134.44,101.76
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,126.29,94.91
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,118.06,88.07
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,176.04,133.01
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,235.16,177.82
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,229.02,172.39
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,222.74,167.12
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,214.17,160.52
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,205.52,153.88
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,237.55,177.96
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,269.76,201.88
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,219.34,164.02
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,169.13,126.07
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,234.68,175.91
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,300.73,225.0
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,312.74,233.76
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,324.56,242.59
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,345.82,258.48
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,354.73,265.31
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,398.52,298.32
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,440.25,329.31
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,427.68,320.74
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,414.27,311.75
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,410.04,309.41
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,395.17,299.16
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,376.7,286.15
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,356.18,271.29
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,381.64,291.17
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,388.54,294.68
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,315.77,238.18
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,250.58,188.07
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,207.65,153.94
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,168.0,122.35
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,128.15,90.9
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,91.9,63.46
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,60.2,41.65
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,39.28,27.34
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,22.93,10.8
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,5.97,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,8.65,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,17.33,8.24
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,31.99,21.57
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,46.47,32.72
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,63.17,46.74
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,80.13,60.72
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,98.37,75.24
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,117.13,89.92
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,152.47,117.5
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,193.56,149.4
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,250.5,192.8
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,318.92,244.26
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,302.94,231.41
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,287.92,219.13
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,240.35,182.19
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,184.89,139.07
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,289.13,217.93
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,391.15,291.79
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,293.9,219.01
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,188.45,139.76
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,154.09,113.86
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,119.64,87.46
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,146.81,107.99
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,174.19,128.09
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,194.25,142.83
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,214.32,157.51
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,183.9,135.02
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,153.56,112.56
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,134.44,98.2
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,115.42,83.77
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,72.09,50.68
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,29.23,17.41
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,28.37,16.84
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,27.51,16.24
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,24.15,13.61
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,20.79,10.97
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,41.6,27.56
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,62.45,44.11
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,127.75,95.52
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,192.54,145.71
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,128.36,96.5
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,65.62,47.36
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,35.59,23.35
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,5.77,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,4.94,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.46,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.64,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.41,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,7.4,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,14.83,6.12
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,27.69,17.81
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,40.37,27.57
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,55.42,40.09
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,70.67,52.51
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,89.69,67.74
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,108.92,82.82
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,147.53,112.83
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,192.28,147.46
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,234.81,179.7
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,280.23,213.76
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,269.98,205.4
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,256.44,194.42
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,308.68,233.25
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,363.12,272.86
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,344.0,257.78
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,322.96,241.47
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,400.0,298.42
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,479.55,355.69
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,415.56,308.34
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,349.46,259.37
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,333.54,247.26
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,305.36,226.04
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,424.32,313.37
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,532.22,389.91
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,480.31,352.23
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,428.15,314.75
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,379.85,280.23
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,331.86,245.5
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,401.76,297.49
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,470.11,347.14
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,499.83,369.01
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,515.29,380.89
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,498.91,369.93
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,481.22,358.09
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,443.9,332.15
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,407.2,306.38
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,384.55,290.41
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,360.21,272.76
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,357.27,271.13
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,340.33,257.89
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,255.02,193.02
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,184.27,139.71
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,155.46,117.23
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,127.36,94.91
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,100.34,73.49
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,75.14,53.68
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,52.44,36.36
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,34.08,22.62
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,19.48,6.88
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.27,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,12.8,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,24.25,13.46
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,40.8,28.85
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,61.52,43.34
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,86.74,62.83
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,116.03,85.93
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,86.73,63.99
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,50.53,35.84
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,95.06,71.68
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,140.11,107.17
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,169.73,129.72
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,200.51,152.92
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,253.51,193.12
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,304.13,230.85
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,341.06,257.34
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,379.12,284.29
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,350.79,262.42
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,319.96,238.85
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,457.92,340.45
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,590.67,433.54
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,635.63,462.55
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,669.28,484.26
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,674.8,485.7
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,678.68,486.3
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,649.43,465.78
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,630.87,452.45
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,621.47,446.14
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,611.0,439.07
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,691.72,496.31
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,766.09,547.24
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,567.64,411.6
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,362.42,265.53
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,361.73,266.62
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,360.58,266.25
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,439.3,325.04
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,500.4,369.84
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,535.3,397.6
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,558.01,416.23
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,498.1,372.97
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,435.4,327.56
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,369.06,278.41
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,303.97,229.68
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,212.37,160.76
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,127.59,96.61
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,109.02,82.55
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,91.03,68.62
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,73.12,54.2
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,55.44,39.7
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,39.94,26.82
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,24.8,14.89
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,12.36,1.67
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,12.8,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,24.21,13.19
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,41.07,28.91
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,62.82,43.93
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,89.87,64.77
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,119.71,88.27
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,150.97,113.16
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,183.93,139.27
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,237.14,180.18
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,303.63,231.57
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,390.39,297.5
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,494.97,376.76
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,487.18,369.98
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,452.76,342.15
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,566.07,427.59
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,689.56,517.83
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,730.13,545.48
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,768.71,571.48
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,802.28,592.07
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,833.38,610.82
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,858.95,626.73
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,870.2,633.16
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,894.3,648.54
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,903.21,653.88
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,910.06,657.77
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,913.58,659.59
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,843.69,610.1
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,752.41,543.84
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,829.71,601.56
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,881.67,638.84
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,861.23,625.46
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,837.88,610.76
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,809.07,592.42
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,777.68,572.06
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,745.15,550.53
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,709.42,526.43
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,665.9,495.91
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,621.02,463.87
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,478.73,359.16
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,347.51,261.01
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,248.42,187.56
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,160.94,121.32
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,216.83,163.49
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,251.04,185.97
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,207.05,150.7
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,165.24,117.15
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,124.31,85.08
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,87.63,57.73
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,54.51,35.67
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,34.3,22.39
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,17.74,3.54
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,8.11,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,15.67,6.43
