Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,31.12,20.54
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,46.44,32.35
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,64.41,47.32
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,82.66,62.28
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,88.6,66.86
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,94.35,71.14
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,124.71,95.03
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,156.23,119.58
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,160.84,122.6
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,164.99,125.24
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,158.54,119.87
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,151.81,114.32
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,161.27,121.42
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,170.86,128.6
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,195.1,146.99
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,219.64,165.47
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,260.83,196.07
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,302.64,226.63
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,309.67,231.49
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,328.96,245.5
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,311.41,231.85
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,306.03,227.31
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,288.99,214.64
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,271.82,201.89
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,297.52,220.98
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,323.14,239.81
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,350.99,260.19
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,365.34,270.68
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,381.37,282.6
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,396.79,294.05
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,304.07,226.69
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,206.17,153.97
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,115.74,85.12
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,27.45,16.12
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,62.49,43.98
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,97.71,71.91
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,82.91,60.42
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,68.2,48.96
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,39.38,26.1
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,10.74,3.06
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,8.66,1.41
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,6.59,0.0
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,5.35,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,5.97,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,11.52,3.19
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,23.11,13.92
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,34.74,23.04
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,47.91,34.14
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,61.1,45.09
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,130.96,97.93
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,216.92,164.1
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,174.2,133.6
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,113.18,86.44
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,140.33,107.65
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,168.19,128.92
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,178.13,136.16
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,188.12,143.43
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,234.13,178.0
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,290.35,219.23
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,235.07,176.95
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,188.0,141.0
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,312.19,233.52
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,433.33,318.31
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,404.46,296.57
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,374.43,275.07
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,335.77,247.12
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,284.96,210.15
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,239.29,177.05
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,193.82,143.5
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,192.06,142.46
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,190.22,141.2
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,245.12,182.32
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,300.3,222.82
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,378.71,280.22
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,443.83,326.96
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,388.72,287.34
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,334.87,248.75
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,327.87,244.51
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,320.49,239.73
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,279.53,210.3
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,232.67,175.99
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,171.41,129.63
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,111.88,83.62
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,110.92,83.25
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,109.94,82.78
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,170.0,129.69
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,212.2,160.66
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,176.69,132.24
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,142.27,104.53
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,108.81,77.87
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,78.05,53.96
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,50.58,34.0
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,30.6,19.43
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,15.77,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,6.4,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,12.35,3.7
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,25.61,15.96
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,38.75,26.19
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,54.26,39.11
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,69.97,51.95
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,45.52,31.8
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,20.63,11.29
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,52.63,37.3
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,84.8,63.02
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,173.04,132.32
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,264.43,202.16
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,316.39,241.23
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,379.98,288.55
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,418.57,316.01
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,458.05,343.8
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,544.23,406.74
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,625.84,465.22
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,647.86,478.58
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,668.03,490.85
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,689.83,505.48
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,710.28,519.13
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,632.06,463.12
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,562.72,412.51
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,766.28,563.6
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,925.88,673.54
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,882.04,640.75
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,810.8,586.89
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,867.83,631.07
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,894.36,650.2
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,793.36,579.74
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,666.49,487.34
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,574.45,423.01
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,497.99,368.01
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,633.69,472.07
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,722.65,539.48
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,678.25,508.44
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,632.32,476.39
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,581.7,439.16
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,530.76,400.85
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,475.47,358.31
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,420.86,315.21
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,362.95,268.66
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,307.33,222.89
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,249.47,175.45
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,196.05,131.55
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,142.12,89.46
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,93.64,54.7
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,50.84,29.73
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,29.94,18.55
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,15.13,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,14.08,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,25.59,13.36
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,38.75,26.82
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,77.41,46.39
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,120.54,75.6
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,172.43,115.21
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,227.49,159.82
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,286.09,207.94
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,342.54,255.17
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,401.86,303.8
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,345.55,264.27
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,237.82,181.14
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,422.97,324.98
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,621.86,474.27
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,670.73,508.55
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,718.8,542.16
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,754.62,566.85
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,793.76,592.82
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,827.71,613.79
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,859.03,632.82
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,884.11,648.82
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,905.97,662.72
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,921.79,671.31
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,934.1,677.66
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,941.97,682.3
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,946.31,684.76
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,943.88,683.17
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,937.93,679.44
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,927.09,672.62
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,912.79,663.64
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,891.99,649.13
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,867.99,632.62
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,839.57,615.51
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,808.24,596.35
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,775.12,574.67
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,732.82,545.6
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,687.52,513.58
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,640.77,479.95
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,588.77,441.93
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,536.96,403.19
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,480.73,360.7
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,425.31,317.67
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,366.71,270.74
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,310.88,225.1
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,252.14,177.79
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,198.21,134.1
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,141.3,89.68
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,95.33,56.76
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,52.67,31.48
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,31.4,19.53
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,16.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,12.38,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,22.52,10.82
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,35.69,24.23
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,78.15,42.93
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,124.97,74.73
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,180.18,117.86
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,235.77,164.07
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,297.04,215.39
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,356.44,265.17
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,416.37,314.08
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,473.72,359.68
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,532.23,404.69
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,523.22,397.47
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,482.09,364.94
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,486.31,366.26
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,474.42,355.41
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,645.89,484.4
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,808.44,599.46
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,841.75,618.67
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,872.08,636.62
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,897.07,652.24
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,918.68,665.68
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,932.89,673.0
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,943.26,677.94
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,950.32,682.22
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,953.75,684.29
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,950.3,682.07
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,943.25,677.7
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,931.71,670.23
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,916.66,660.61
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,895.17,647.21
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,870.53,631.81
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,841.36,613.13
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,809.29,592.51
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,768.6,566.0
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,732.96,542.15
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,688.0,510.87
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,641.49,477.92
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,589.76,440.49
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,537.83,402.02
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,481.89,360.17
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,426.63,317.59
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,367.3,270.32
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,310.6,224.1
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,251.79,176.27
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,197.51,131.97
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,142.59,89.24
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,93.06,53.7
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,49.88,28.52
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.49,16.91
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.39,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,11.95,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,21.74,10.06
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,35.43,24.13
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,79.05,44.6
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,125.5,76.43
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,180.48,118.97
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,235.04,164.05
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,294.24,213.01
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,278.83,209.6
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,216.99,165.83
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,300.54,229.41
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,397.56,301.45
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,506.3,382.38
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,629.71,471.85
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,677.9,503.99
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,724.86,534.97
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,663.05,486.73
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,554.96,406.28
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,718.48,524.01
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,860.6,617.4
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,749.43,537.83
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,582.92,418.28
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,778.25,557.7
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,935.94,658.11
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,942.83,659.35
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,946.15,660.37
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,943.57,657.48
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,937.43,652.61
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,925.91,645.9
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,910.92,637.21
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,889.41,624.58
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,864.72,610.05
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,765.76,545.96
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,644.27,462.52
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,565.55,410.35
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,480.99,352.22
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,511.05,376.96
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,521.78,387.0
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,496.77,369.64
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,460.22,343.78
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,444.41,332.59
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,418.72,312.08
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,360.84,266.33
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,305.17,221.25
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,247.19,174.22
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,193.92,130.78
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,136.99,86.3
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,91.35,53.61
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,48.83,28.21
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,26.93,15.51
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,13.61,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,12.38,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.34,10.17
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,38.43,23.48
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,77.65,46.1
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,121.63,76.69
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,174.15,116.9
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,180.07,130.69
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,156.84,118.56
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,231.02,174.4
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,321.49,242.05
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,395.4,296.33
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,473.18,352.64
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,506.78,376.62
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,533.67,395.39
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,621.51,458.33
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,711.77,521.23
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,685.31,498.8
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,630.81,457.99
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,670.95,485.68
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,722.75,519.63
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,816.59,585.5
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,902.88,642.04
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,920.4,652.96
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,921.57,654.44
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,928.5,659.21
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,932.07,661.91
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,929.47,660.12
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,936.86,664.76
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,925.35,659.55
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,910.44,652.38
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,889.09,640.28
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,864.65,626.12
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,798.41,581.9
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,725.32,530.51
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,612.54,452.09
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,509.01,378.07
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,421.74,315.31
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,331.37,248.85
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,353.0,266.46
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,359.66,272.1
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,381.56,289.16
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,386.28,291.33
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,326.12,244.05
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,270.71,200.03
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,220.34,159.35
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,173.18,120.96
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,126.52,84.09
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,85.1,53.16
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,47.53,28.77
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,25.74,14.34
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,11.95,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,21.64,9.28
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,38.2,22.58
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,78.36,45.59
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,122.96,76.88
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,178.98,120.35
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,231.94,163.53
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,290.14,210.87
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,346.25,256.61
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,405.19,303.33
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,460.93,346.01
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,517.84,388.15
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,501.16,375.16
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,455.78,340.31
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,502.53,373.33
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,550.62,406.0
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,671.14,492.63
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,793.96,576.62
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,827.36,596.09
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,858.01,614.65
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,882.88,629.52
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,904.67,642.48
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,921.71,651.87
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,922.49,651.2
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,929.84,656.24
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,933.83,659.21
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,930.14,657.52
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,936.6,662.38
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,924.55,655.02
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,909.11,645.81
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,886.96,632.97
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,861.84,618.23
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,832.28,601.29
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,800.03,582.47
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,761.24,558.29
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,720.61,531.49
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,675.58,500.53
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,630.93,469.18
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,578.88,432.21
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,526.79,394.25
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,471.03,353.13
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,416.31,311.48
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,358.1,265.59
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,302.45,220.53
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,244.39,173.44
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,188.03,127.62
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,135.02,85.99
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,89.72,53.14
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,47.77,27.54
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.41,13.62
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,11.52,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,20.82,8.29
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,39.63,23.57
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,79.32,47.75
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,122.84,78.95
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,174.8,119.82
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,183.03,135.05
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,164.24,125.7
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,217.61,167.16
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,273.01,209.77
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,326.86,250.81
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,393.27,300.65
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,499.13,381.17
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,619.2,470.54
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,594.34,448.32
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,543.42,407.2
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,545.12,407.31
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,530.63,395.58
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,578.13,429.07
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,639.82,471.48
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,776.8,572.38
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,904.71,660.93
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,785.21,575.37
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,623.25,456.4
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,799.83,587.43
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,942.72,686.56
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,941.69,685.15
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,937.11,682.61
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,924.96,674.91
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,909.43,665.12
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,890.17,653.19
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,857.24,632.11
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,837.79,619.94
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,805.35,598.83
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,762.47,570.47
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,718.53,539.75
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,675.79,509.27
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,628.99,475.42
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,577.52,437.67
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,525.73,398.82
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,469.8,356.4
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,414.98,313.66
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,356.6,266.71
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,301.01,221.02
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,242.77,173.31
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,186.34,127.08
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,133.12,85.39
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,88.2,52.86
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,46.59,26.97
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,23.87,12.03
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,13.23,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,11.52,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,21.17,8.03
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,39.15,22.64
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,78.87,46.52
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,98.17,67.49
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,95.72,72.1
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,124.12,94.73
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,154.66,118.91
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,181.25,139.85
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,208.23,160.72
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,252.13,194.41
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,306.47,235.63
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,204.94,156.9
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,101.99,75.43
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,118.51,88.11
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,135.21,100.72
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,175.52,131.71
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,216.59,162.92
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,255.66,191.92
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,295.33,220.96
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,480.15,358.94
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,643.35,475.93
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,813.98,601.78
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,939.28,688.2
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,824.67,606.68
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,658.25,483.37
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,824.26,607.96
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,938.77,687.75
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,926.93,679.39
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,911.62,669.67
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,889.43,655.4
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,864.16,639.13
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,834.45,619.82
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,801.92,598.55
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,762.12,572.29
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,727.19,549.01
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,615.66,466.59
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,500.61,380.53
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,526.84,402.58
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,527.66,403.82
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,368.7,282.95
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,225.33,172.93
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,137.56,104.6
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,54.7,38.91
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,45.94,32.01
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,37.19,24.96
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,28.89,18.14
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,20.6,11.21
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,13.57,5.24
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,6.57,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.41,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,10.67,0.0
