Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,19.99,6.75
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,38.68,23.41
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,70.36,44.91
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,106.71,72.48
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,148.43,105.93
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,189.89,140.66
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,232.71,176.1
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,240.9,184.96
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,243.49,187.75
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,313.67,241.68
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,401.13,307.84
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,453.27,346.86
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,507.9,387.22
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,554.64,420.5
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,613.18,461.43
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,649.63,486.62
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,685.02,510.86
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,722.75,535.76
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,759.47,559.62
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,755.06,554.54
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,735.69,539.7
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,715.36,523.19
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,692.06,504.63
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,701.46,511.25
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,709.43,516.75
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,773.32,563.13
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,847.38,615.01
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,800.26,582.05
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,741.08,541.59
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,708.75,519.47
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,675.96,496.74
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,679.04,500.94
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,689.19,509.47
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,629.49,467.54
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,583.01,434.56
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,550.81,413.14
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,516.79,389.87
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,515.56,390.06
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,494.09,374.56
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,452.59,342.97
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,403.99,305.11
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,341.42,255.34
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,287.43,211.39
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,231.11,165.77
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,179.96,124.23
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,128.18,83.85
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,84.9,52.38
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,45.17,26.62
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,22.58,9.59
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,12.38,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,10.67,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,19.64,5.96
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,40.63,23.46
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,81.06,49.08
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,125.13,81.17
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,177.88,122.67
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,230.5,165.7
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,293.86,217.3
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,350.43,263.49
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,410.05,310.84
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,466.83,354.26
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,525.63,397.76
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,578.04,436.66
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,630.26,474.45
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,676.89,506.71
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,723.89,538.43
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,764.83,565.8
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,803.71,590.77
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,837.21,610.74
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,868.07,628.81
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,893.41,644.8
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,915.64,658.85
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,928.17,666.7
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,936.85,672.25
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,943.58,676.33
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,946.89,678.34
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,943.91,675.44
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,937.5,670.51
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,925.34,663.02
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,909.87,653.53
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,888.02,639.97
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,863.19,624.53
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,832.4,606.08
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,799.05,585.83
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,761.12,560.92
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,724.22,535.73
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,677.92,503.68
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,630.47,470.24
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,578.4,432.79
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,526.17,394.34
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,469.27,351.88
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,413.63,309.2
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,354.7,262.54
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,298.57,217.07
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,236.31,166.98
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,183.44,124.08
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,130.27,82.66
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,85.18,50.03
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,43.64,24.24
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,20.85,7.34
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,11.52,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.24,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.58,4.69
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,40.83,22.74
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,82.13,48.83
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,127.22,81.93
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,180.79,124.39
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,237.86,171.08
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,297.32,219.35
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,353.91,265.35
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,413.47,312.43
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,469.16,354.63
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,525.6,395.84
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,578.0,434.41
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,630.35,471.97
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,678.75,505.14
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,723.1,534.83
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,639.89,471.61
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,510.6,374.96
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,514.78,377.58
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,517.3,378.34
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,726.13,530.52
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,914.82,658.35
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,929.79,664.99
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,941.37,671.01
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,948.07,675.0
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,951.32,676.95
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,947.79,674.73
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,940.82,670.49
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,928.09,662.71
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,912.07,652.94
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,889.29,639.23
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,863.61,623.64
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,833.29,604.36
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,800.43,583.37
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,751.29,549.72
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,697.94,512.58
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,563.81,417.89
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,429.78,320.81
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,472.45,354.43
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,498.3,373.55
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,411.2,309.05
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,327.76,246.85
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,280.85,210.6
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,237.5,176.58
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,192.12,140.93
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,147.15,105.36
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,106.62,73.78
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,70.92,46.7
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,40.0,24.55
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,18.62,4.71
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,8.96,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,16.61,2.94
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,40.91,24.36
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,78.4,50.43
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,120.15,81.82
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,169.69,121.16
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,190.98,142.7
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,198.03,151.29
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,201.9,155.48
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,192.75,148.3
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,158.39,120.86
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,126.75,95.35
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,170.4,128.94
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,215.4,162.75
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,417.61,316.05
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,621.13,460.56
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,658.24,484.18
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,695.28,508.54
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,772.46,559.99
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,849.45,609.51
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,874.86,624.7
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,897.52,638.36
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,910.5,645.91
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,920.11,651.41
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,926.36,655.73
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,929.42,658.14
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,926.86,655.83
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,921.1,651.62
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,907.95,644.08
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,891.78,634.68
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,781.31,559.72
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,667.17,480.85
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,551.76,402.79
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,442.2,325.78
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,518.31,383.83
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,583.27,431.81
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,531.16,394.77
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,480.75,359.1
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,473.72,355.71
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,467.43,351.63
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,416.52,313.98
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,366.82,276.48
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,315.18,236.11
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,265.0,195.92
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,213.08,154.39
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,162.01,113.32
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,115.59,77.02
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,75.73,47.35
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,40.37,23.41
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,18.05,2.75
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,9.82,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,9.82,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,18.11,2.89
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,41.85,23.8
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,82.69,51.08
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,127.17,84.19
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,180.25,126.23
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,232.47,169.15
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,290.52,216.65
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,346.4,261.93
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,410.5,312.17
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,466.27,354.84
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,523.87,397.53
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,576.57,435.99
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,629.33,473.38
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,677.31,505.65
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,724.28,536.32
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,684.37,503.66
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,620.25,454.41
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,606.52,442.37
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,574.36,417.48
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,653.14,472.29
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,719.28,517.0
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,505.44,368.26
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,273.21,199.63
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,630.71,461.83
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,934.7,663.18
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,931.12,658.36
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,924.33,654.82
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,911.08,647.2
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,894.79,637.69
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,574.76,421.29
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,221.81,162.63
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,420.45,312.2
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,600.48,439.72
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,662.97,486.46
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,704.25,518.69
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,657.49,487.48
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,610.08,455.6
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,483.47,363.55
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,361.92,273.37
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,281.78,213.89
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,203.76,154.88
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,176.14,133.77
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,149.47,113.03
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,174.35,128.53
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,174.89,121.92
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,123.07,81.51
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,78.04,48.28
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,40.2,22.82
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,16.57,0.0
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,8.96,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,8.96,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,16.6,1.31
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,41.71,24.12
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,80.32,50.77
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,123.3,82.99
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,177.96,126.23
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,229.61,168.33
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,286.89,214.78
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,298.77,227.41
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,304.06,232.92
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,324.44,248.53
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,348.5,266.08
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,480.99,365.75
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,620.76,467.29
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,668.45,499.27
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,715.57,530.63
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,663.34,489.67
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,588.17,432.46
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,625.9,458.01
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,663.67,482.55
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,553.02,403.56
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,435.23,318.08
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,484.35,353.87
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,550.12,399.91
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,649.43,471.18
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,764.41,550.7
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,865.0,621.43
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,941.19,672.46
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,927.85,663.58
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,911.28,653.44
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,890.0,640.34
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,865.55,625.22
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,745.85,543.92
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,620.95,455.37
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,680.93,502.7
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,717.54,532.06
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,670.29,499.83
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,622.18,466.78
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,506.26,381.81
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,402.38,304.31
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,309.59,235.25
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,229.03,174.3
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,197.17,149.75
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,166.32,125.53
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,135.42,101.23
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,106.18,77.99
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,77.91,55.58
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,52.19,35.23
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,30.97,18.07
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,12.38,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,6.4,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,9.39,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,17.07,0.47
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,41.43,21.11
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,87.26,50.33
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,108.78,73.95
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,113.42,84.28
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,145.84,110.49
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,180.18,137.9
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,197.51,151.8
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,217.97,167.57
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,258.96,198.79
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,310.62,237.54
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,383.94,293.06
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,474.84,360.4
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,430.88,325.33
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,376.8,282.79
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,474.81,355.35
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,565.85,420.8
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,635.09,468.5
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,692.61,507.57
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,825.31,603.57
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,926.62,671.66
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,939.72,677.94
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,949.23,682.65
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,955.23,686.61
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,957.71,688.45
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,822.41,596.51
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,637.8,463.69
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,572.36,418.25
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,491.72,360.86
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,338.29,250.61
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,181.49,133.75
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,180.3,133.53
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,179.12,133.09
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,227.96,170.63
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,287.66,215.86
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,300.94,226.48
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,312.27,235.67
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,333.08,252.37
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,338.43,257.07
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,393.11,299.26
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,410.35,310.42
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,351.05,262.54
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,294.43,216.01
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,237.21,168.73
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,183.72,124.09
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,128.06,80.3
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,79.64,44.94
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,37.44,18.82
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,15.78,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,8.54,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,9.39,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,17.31,0.0
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,42.73,22.83
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,85.75,50.98
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,132.21,85.76
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,191.66,133.42
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,180.87,134.29
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,141.22,108.14
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,155.25,119.16
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,163.17,124.94
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,269.07,207.15
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,383.93,294.19
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,420.16,320.01
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,445.16,337.42
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,598.3,452.34
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,744.81,557.63
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,784.97,583.2
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,822.8,607.64
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,764.3,562.64
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,664.43,486.11
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,692.66,505.91
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,720.05,524.35
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,858.13,624.72
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,959.27,692.42
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,965.35,695.43
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,967.81,696.93
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,963.77,694.36
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,956.13,689.64
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,943.49,681.79
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,927.37,671.8
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,686.21,506.43
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,400.4,295.26
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,406.14,301.11
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,410.84,305.27
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,505.34,377.44
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,587.14,438.45
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,557.22,418.45
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,535.11,403.94
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,522.23,395.96
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,503.98,382.92
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,453.28,344.63
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,402.35,305.11
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,337.37,253.46
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,281.26,207.74
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,222.73,160.37
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,170.75,118.28
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,117.89,77.43
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,73.68,45.28
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,36.8,20.26
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,15.26,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,8.11,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,8.96,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,16.81,0.0
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,42.1,23.57
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,83.48,52.19
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,128.63,85.94
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,183.69,129.47
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,237.26,173.47
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,297.27,222.5
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,358.32,271.82
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,418.87,319.62
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,350.34,268.82
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,248.59,189.21
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,441.7,338.85
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,641.99,487.63
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,602.06,453.43
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,535.25,400.16
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,674.38,504.14
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,815.53,604.45
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,849.47,624.31
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,880.92,643.02
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,905.57,658.17
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,927.15,671.33
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,872.04,630.9
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,797.22,574.56
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,895.01,645.75
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,962.42,690.01
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,958.81,687.24
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,951.73,682.9
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,938.83,674.63
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,922.56,664.3
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,899.37,649.87
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,883.75,640.5
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,852.03,620.19
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,817.6,598.14
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,774.42,570.09
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,729.95,540.42
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,684.95,510.29
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,636.08,476.76
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,581.74,437.53
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,527.63,397.54
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,469.27,353.84
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,412.42,310.05
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,350.54,260.9
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,292.53,213.82
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,228.28,162.12
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,174.6,118.6
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,119.79,76.3
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,75.38,44.37
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,35.34,17.88
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,14.51,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,8.54,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,16.19,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,42.85,24.9
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,82.67,53.26
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,126.79,86.29
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,184.81,132.01
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,239.98,176.44
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,304.17,228.23
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,361.85,275.46
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,428.31,328.31
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,488.36,374.59
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,551.65,422.03
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,606.21,461.62
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,660.72,500.06
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,708.87,533.24
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,758.81,566.76
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,800.39,593.8
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,839.8,619.18
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,874.76,640.12
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,907.1,659.16
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,932.13,674.65
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,953.93,688.09
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,955.91,687.37
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,967.06,692.85
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,973.3,696.27
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,976.03,697.59
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,971.35,694.65
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,976.91,698.48
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,962.56,689.22
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,944.75,677.99
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,920.04,662.71
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,892.3,645.5
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,859.72,624.8
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,824.51,602.31
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,784.18,576.54
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,741.76,548.84
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,693.16,515.32
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,645.29,481.61
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,589.3,441.39
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,533.68,400.49
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,474.0,356.02
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,415.91,311.49
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,353.16,262.35
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,294.42,215.18
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,228.98,162.48
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,174.38,118.21
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,118.59,75.33
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,74.01,43.49
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,33.94,16.6
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,12.8,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,8.54,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,16.01,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,42.7,23.53
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,85.77,53.55
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,131.84,88.26
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,188.07,132.95
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,198.56,147.87
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,191.63,146.3
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,301.18,230.76
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,430.75,330.49
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,427.81,328.54
