Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,400.94,307.05
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,523.21,399.84
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,658.46,498.95
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,708.32,532.72
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,757.42,565.02
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,799.28,591.94
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,838.95,617.12
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,874.0,638.01
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,896.02,650.16
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,920.1,664.74
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,940.97,677.19
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,959.39,688.48
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,974.48,697.72
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,979.87,700.87
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,981.61,701.89
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,978.24,698.4
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,971.23,692.75
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,957.75,685.55
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,940.77,676.22
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,918.02,662.23
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,892.02,646.17
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,860.31,626.35
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,825.8,604.62
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,791.39,582.84
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,747.31,554.31
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,698.99,522.54
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,649.36,488.48
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,595.06,449.38
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,540.52,409.05
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,414.24,314.57
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,306.83,233.31
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,263.21,199.16
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,220.54,164.79
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,176.39,129.2
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,134.92,95.39
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,94.71,63.39
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,59.39,36.26
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,28.99,13.88
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,10.24,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,8.11,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,14.75,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,43.72,21.84
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,89.46,52.19
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,131.34,86.49
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,174.43,123.07
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,215.68,158.91
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,247.44,186.12
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,190.54,145.33
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,110.04,82.88
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,58.5,41.65
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.26,1.04
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,101.94,75.93
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,200.22,151.66
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,481.98,367.9
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,755.65,561.5
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,796.49,585.86
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,835.1,610.94
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,868.74,631.94
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,888.89,644.12
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,912.64,659.6
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,933.22,673.05
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,950.95,684.78
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,965.39,694.53
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,970.61,698.04
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,972.25,699.46
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,968.35,697.95
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,960.9,694.28
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,947.04,686.14
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,929.75,675.88
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,907.29,662.29
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,881.66,646.63
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,850.36,626.82
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,816.34,605.13
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,784.12,584.56
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,741.44,556.62
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,693.56,524.07
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,644.35,489.15
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,457.11,349.76
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,275.53,210.57
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,374.36,288.11
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,417.82,318.72
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,355.26,267.68
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,296.44,218.91
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,234.34,167.57
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,178.34,120.95
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,120.36,75.27
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,72.04,40.08
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,31.25,12.85
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,10.24,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.68,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,14.27,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,44.13,23.43
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,87.93,54.39
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,135.16,91.14
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,191.96,137.57
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,247.39,183.97
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,313.15,237.89
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,372.07,285.88
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,434.3,334.94
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,491.46,378.76
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,549.86,422.03
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,603.61,460.54
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,657.34,497.84
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,706.53,530.83
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,754.65,562.17
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,792.55,586.71
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,832.16,611.9
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,866.21,631.93
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,897.73,650.15
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,922.86,665.45
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,944.89,678.82
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,958.23,685.33
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,982.09,698.64
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,987.36,701.56
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,988.94,702.47
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,985.84,699.19
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,979.05,693.77
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,965.72,685.3
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,948.84,674.75
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,925.6,660.76
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,899.05,644.72
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,867.21,625.25
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,832.51,603.85
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,789.44,576.77
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,751.6,552.98
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,702.87,520.77
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,652.82,486.24
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,598.23,447.6
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,543.3,407.62
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,483.53,363.35
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,424.63,318.27
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,362.12,269.09
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,302.6,220.76
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,239.33,169.25
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,182.13,122.15
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,123.62,75.95
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,75.42,40.72
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,30.36,10.82
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,9.39,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,7.68,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,14.27,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,45.95,22.8
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,92.68,55.03
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,145.1,95.78
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,205.2,144.45
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,262.96,191.84
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,326.04,241.74
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,385.73,288.93
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,448.35,336.7
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,506.13,378.64
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,564.67,419.47
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,542.82,401.2
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,492.32,362.43
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,531.27,388.57
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,569.8,413.0
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,713.6,513.14
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,847.77,600.14
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,881.29,617.95
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,911.97,635.21
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,936.3,649.87
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,944.9,655.12
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,960.17,664.74
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,972.03,672.31
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,977.02,675.89
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,978.48,677.54
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,860.71,601.9
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,708.65,498.21
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,842.02,592.91
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,946.21,659.65
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,921.48,645.25
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,893.68,630.3
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,861.05,612.72
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,825.75,593.19
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,783.99,567.95
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,740.35,541.12
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,691.43,508.95
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,643.28,476.41
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,587.04,437.27
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,531.23,397.25
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,471.59,353.61
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,413.55,309.68
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,349.89,259.74
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,290.35,211.8
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,228.35,162.11
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,169.97,114.94
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,113.78,71.4
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,68.73,38.82
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,28.76,9.79
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,6.83,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,13.82,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,39.22,21.17
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,77.71,48.69
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,119.51,81.5
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,172.78,124.6
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,221.62,164.44
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,275.1,207.24
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,354.56,268.97
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,443.02,336.49
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,429.79,326.4
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,388.9,294.4
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,449.61,338.17
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,514.55,383.0
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,520.84,384.21
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,508.2,372.65
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,590.74,429.18
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,663.75,476.92
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,670.67,477.7
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,674.39,477.01
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,824.6,579.06
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,942.61,651.64
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,959.2,659.22
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,972.48,666.27
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,977.42,670.79
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,978.8,673.36
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,974.16,673.23
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,966.0,670.94
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,884.26,621.1
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,775.68,548.51
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,704.25,502.99
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,648.29,465.93
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,669.62,484.27
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,698.5,506.6
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,727.26,530.24
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,732.84,538.15
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,684.03,506.23
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,636.25,474.44
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,579.99,434.92
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,524.28,394.6
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,464.15,350.17
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,405.83,305.66
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,343.07,256.03
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,284.62,208.66
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,219.23,155.9
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,164.91,111.71
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,109.01,68.63
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,64.71,36.69
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,23.87,5.97
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,13.52,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,44.26,22.03
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,89.05,53.66
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,137.31,91.03
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,195.45,138.08
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,255.41,187.83
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,317.92,238.97
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,376.9,287.02
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,439.06,336.21
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,426.46,326.75
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,386.74,295.23
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,516.38,393.27
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,661.67,498.62
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,707.08,528.84
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,753.3,559.15
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,794.21,585.68
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,833.07,610.67
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,734.56,538.11
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,586.91,428.86
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,575.81,420.91
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,562.74,410.81
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,783.32,570.19
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,971.79,695.16
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,791.19,571.37
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,567.88,411.1
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,694.54,503.59
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,815.71,587.95
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,886.47,639.43
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,934.95,672.31
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,786.61,571.87
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,629.33,459.06
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,740.35,543.68
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,818.21,600.26
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,778.42,573.98
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,736.43,546.77
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,687.54,514.38
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,637.53,480.01
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,584.53,441.83
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,531.64,402.68
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,471.7,357.52
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,413.22,312.1
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,352.22,262.99
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,293.66,214.51
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,230.81,162.76
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,174.34,116.01
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,116.52,70.53
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,69.21,35.99
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,22.84,3.0
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,8.84,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,38.54,20.42
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,77.39,50.11
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,122.09,85.1
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,174.79,127.48
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,226.52,169.26
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,291.11,220.44
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,347.05,264.57
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,406.72,310.43
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,461.72,351.67
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,518.98,393.46
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,571.09,431.27
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,623.79,468.7
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,676.06,504.17
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,722.4,534.94
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,640.62,472.67
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,520.23,382.83
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,698.59,511.56
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,865.26,625.29
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,889.53,639.71
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,911.11,653.53
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,758.84,547.04
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,571.74,413.74
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,639.19,463.03
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,723.87,521.42
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,834.78,599.16
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,931.11,665.23
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,916.5,655.28
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,898.95,644.34
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,782.14,564.22
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,661.69,480.02
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,730.58,533.34
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,779.52,571.51
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,602.19,445.44
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,422.05,313.6
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,404.61,302.54
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,385.54,289.45
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,377.63,284.8
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,374.16,282.76
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,378.4,286.53
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,378.17,285.13
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,320.6,240.05
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,266.03,196.33
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,206.73,148.62
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,154.19,106.25
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,102.4,65.8
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,57.69,32.39
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,21.95,1.16
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,13.89,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,45.34,21.79
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,91.58,54.79
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,141.19,93.52
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,204.21,144.65
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,188.92,141.12
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,144.38,110.24
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,159.88,122.4
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,174.45,133.3
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,362.26,278.83
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,565.19,428.86
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,619.44,465.92
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,671.47,501.32
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,719.58,532.99
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,766.3,561.93
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,807.86,587.57
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,847.28,611.5
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,879.89,629.99
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,909.64,646.55
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,934.41,661.21
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,955.98,673.93
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,786.67,560.09
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,569.95,407.01
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,660.35,472.01
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,768.24,544.41
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,759.34,537.75
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,748.75,531.04
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,866.93,614.55
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,935.79,659.63
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,911.56,643.03
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,894.79,632.16
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,861.59,613.84
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,825.72,593.68
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,781.46,566.51
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,735.79,538.06
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,686.47,505.22
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,638.12,472.08
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,582.86,433.29
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,527.79,393.58
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,467.02,349.02
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,408.0,304.34
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,345.63,255.9
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,286.73,208.67
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,223.67,157.64
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,167.53,111.94
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,108.31,65.96
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,62.82,32.77
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,21.4,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,13.55,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,46.43,21.63
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,94.06,55.88
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,147.1,97.53
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,208.13,147.22
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,266.54,195.58
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,330.34,246.98
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,390.06,294.11
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,452.77,341.54
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,510.16,383.06
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,568.22,423.07
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,622.33,457.99
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,674.21,489.48
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,613.14,441.03
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,503.8,360.62
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,681.17,484.26
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,847.75,589.32
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,773.03,536.59
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,666.51,463.33
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,816.02,566.25
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,953.87,651.68
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,968.99,658.97
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,980.65,666.0
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,985.77,669.69
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,987.3,671.46
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,982.75,669.79
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,974.64,666.16
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,825.48,573.42
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,661.6,463.96
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,791.96,558.18
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,890.59,624.08
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,856.89,603.43
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,820.66,582.42
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,773.49,554.05
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,729.35,526.61
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,614.76,449.22
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,506.44,373.92
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,521.61,387.37
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,516.49,384.63
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,456.3,340.55
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,398.15,296.9
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,335.05,247.77
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,272.1,197.64
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,210.75,148.89
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,156.68,105.57
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,101.59,63.14
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,57.61,30.9
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,20.63,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,11.98,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,44.25,21.72
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,88.88,54.88
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,137.89,92.97
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,197.19,140.7
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,254.11,187.63
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,322.44,242.88
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,381.85,290.15
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,444.61,338.43
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,502.79,381.94
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,562.55,425.17
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,616.67,463.5
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,670.73,500.64
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,719.19,532.14
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,762.83,559.05
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,803.91,583.91
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,842.95,607.01
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,876.52,624.95
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,907.44,640.88
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,931.2,653.38
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,951.81,663.86
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,960.9,665.88
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,980.44,674.3
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,986.01,675.49
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,987.96,674.71
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,983.31,668.75
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,975.06,660.83
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,960.33,651.62
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,942.16,640.57
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,919.17,626.78
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,892.94,611.17
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,860.17,592.6
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,824.72,572.32
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,789.86,553.08
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,744.97,527.15
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,695.49,498.4
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,644.86,466.9
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,579.79,423.49
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,516.53,379.87
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,466.19,344.34
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,413.53,305.3
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,349.74,256.01
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,289.69,208.09
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,225.18,156.52
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,167.76,110.12
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,108.41,64.74
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,60.15,29.78
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,19.84,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,12.56,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,46.13,20.88
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,98.01,58.43
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,150.56,99.74
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,213.71,151.18
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,274.19,201.6
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,341.4,256.54
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,402.27,305.3
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,465.98,354.39
