Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,524.96,397.57
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,585.16,439.8
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,640.07,477.28
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,694.44,513.0
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,742.94,542.47
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,782.7,565.02
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,823.75,589.62
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,862.45,612.36
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,895.77,630.75
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,926.21,647.23
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,950.28,661.7
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,971.02,674.25
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,985.81,682.53
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,997.02,688.77
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,1001.61,691.91
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,1002.49,693.0
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,997.67,691.35
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,989.16,687.56
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,974.58,679.59
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,956.48,669.54
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,932.1,654.26
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,904.52,637.04
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,870.66,617.97
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,834.06,596.98
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,791.69,571.11
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,753.78,547.92
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,704.16,517.26
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,653.3,483.48
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,596.54,443.57
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,539.81,402.55
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,477.98,356.92
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,417.82,311.05
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,352.96,259.85
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,291.93,210.29
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,227.13,158.09
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,169.43,111.13
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,108.91,64.53
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,61.32,29.73
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,18.73,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,13.07,0.0
2016,9,20,6,45,203.0,29.0,1.55,24.5,54.0,48.16,21.75
2016,9,20,7,0,336.0,45.0,1.8,25.0,93.0,100.63,60.62
2016,9,20,7,15,422.5,56.0,1.7,25.5,144.0,154.0,102.86
2016,9,20,7,30,509.0,67.0,1.6,26.0,195.0,217.9,154.99
2016,9,20,7,45,568.5,73.5,1.5,27.0,250.0,278.33,204.82
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,345.02,258.17
2016,9,20,8,15,665.5,86.0,1.15,28.5,359.5,406.92,306.32
2016,9,20,8,30,703.0,92.0,0.9,29.0,414.0,471.74,354.11
2016,9,20,8,45,729.5,96.0,0.7,29.5,465.5,530.7,395.39
2016,9,20,9,0,756.0,100.0,0.5,30.0,517.0,589.59,434.22
2016,9,20,9,15,776.0,104.0,0.55,30.5,564.5,645.43,471.75
2016,9,20,9,30,796.0,108.0,0.6,31.0,612.0,700.83,507.85
2016,9,20,9,45,808.5,111.5,0.7,31.5,653.5,749.23,538.26
2016,9,20,10,0,821.0,115.0,0.8,32.0,695.0,795.95,566.69
2016,9,20,10,15,831.5,117.0,0.85,32.5,730.0,837.44,590.76
2016,9,20,10,30,842.0,119.0,0.9,33.0,765.0,867.22,607.33
2016,9,20,10,45,848.5,121.5,1.0,33.5,792.5,899.94,626.54
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,929.71,643.82
2016,9,20,11,15,859.5,125.0,1.1,34.0,839.5,952.97,656.89
2016,9,20,11,30,864.0,126.0,1.1,34.0,859.0,972.91,668.07
2016,9,20,11,45,874.5,122.0,1.1,34.5,872.0,990.26,676.4
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,1004.18,682.77
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,1008.69,685.11
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,1009.49,685.52
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.5,1003.61,683.02
2016,9,20,13,0,881.0,118.0,1.2,35.0,877.0,994.06,678.53
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.5,978.94,670.01
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,960.32,659.54
2016,9,20,13,45,865.5,116.5,1.3,35.0,822.5,935.06,646.6
2016,9,20,14,0,858.0,116.0,1.4,35.0,799.0,906.66,631.61
2016,9,20,14,15,585.5,226.5,1.45,35.0,684.5,770.45,545.4
2016,9,20,14,30,313.0,337.0,1.5,35.0,570.0,608.84,435.46
2016,9,20,14,45,333.5,312.5,1.55,35.0,549.0,588.1,424.29
2016,9,20,15,0,354.0,288.0,1.6,35.0,528.0,564.76,410.01
2016,9,20,15,15,550.0,202.5,1.65,34.5,546.5,619.34,452.58
2016,9,20,15,30,746.0,117.0,1.7,34.0,565.0,646.44,474.99
2016,9,20,15,45,718.5,113.5,1.75,34.0,515.0,587.63,433.93
2016,9,20,16,0,691.0,110.0,1.8,34.0,465.0,529.51,392.74
2016,9,20,16,15,658.5,104.5,1.75,33.5,412.5,467.77,347.98
2016,9,20,16,30,626.0,99.0,1.7,33.0,360.0,408.0,303.14
2016,9,20,16,45,577.0,92.0,1.7,33.0,305.5,342.27,252.09
2016,9,20,17,0,528.0,85.0,1.7,33.0,251.0,281.17,203.26
2016,9,20,17,15,461.5,74.5,1.55,32.0,198.5,216.71,151.98
2016,9,20,17,30,395.0,64.0,1.4,31.0,146.0,157.31,104.39
2016,9,20,17,45,293.0,49.0,1.25,30.5,99.0,99.26,60.06
2016,9,20,18,0,191.0,34.0,1.1,30.0,52.0,54.19,26.72
2016,9,20,18,15,95.5,17.0,1.1,29.5,26.0,18.17,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,9.55,0.0
2016,9,21,6,45,135.0,31.0,0.35,24.5,48.0,44.39,20.97
2016,9,21,7,0,238.0,52.0,0.4,25.0,85.0,91.09,57.0
2016,9,21,7,15,319.0,68.0,0.5,25.5,135.0,141.29,96.27
2016,9,21,7,30,400.0,84.0,0.6,26.0,185.0,201.58,144.64
2016,9,21,7,45,472.0,92.5,0.75,27.0,240.0,261.31,192.71
2016,9,21,8,0,544.0,101.0,0.9,28.0,295.0,333.52,249.49
2016,9,21,8,15,585.0,109.0,0.95,28.5,349.0,394.7,297.11
2016,9,21,8,30,626.0,117.0,1.0,29.0,403.0,459.31,345.74
2016,9,21,8,45,399.0,180.5,1.1,29.5,371.0,420.91,317.45
2016,9,21,9,0,172.0,244.0,1.2,30.0,339.0,341.98,257.65
2016,9,21,9,15,459.0,188.0,1.2,30.0,471.0,513.78,385.86
2016,9,21,9,30,746.0,132.0,1.2,30.0,603.0,694.67,512.95
2016,9,21,9,45,770.0,131.5,1.25,30.5,647.0,742.85,542.95
2016,9,21,10,0,794.0,131.0,1.3,31.0,691.0,793.36,573.79
2016,9,21,10,15,806.0,134.0,1.35,31.5,726.5,836.27,599.2
2016,9,21,10,30,818.0,137.0,1.4,32.0,762.0,876.99,622.98
2016,9,21,10,45,422.0,225.5,1.45,32.5,549.0,633.21,458.47
2016,9,21,11,0,26.0,314.0,1.5,33.0,336.0,316.19,229.3
2016,9,21,11,15,441.5,225.0,1.6,33.0,598.0,673.1,489.67
2016,9,21,11,30,857.0,136.0,1.7,33.0,860.0,978.28,686.05
2016,9,21,11,45,868.5,131.5,1.8,33.5,873.5,996.04,693.03
2016,9,21,12,0,880.0,127.0,1.9,34.0,887.0,1010.38,701.14
2016,9,21,12,15,880.5,127.0,1.95,34.0,889.5,1014.78,704.13
2016,9,21,12,30,881.0,127.0,2.0,34.0,892.0,1015.49,705.12
2016,9,21,12,45,881.0,126.0,2.1,34.0,886.0,1011.01,703.66
2016,9,21,13,0,881.0,125.0,2.2,34.0,880.0,1002.83,700.05
2016,9,21,13,15,877.0,124.5,2.25,34.0,865.0,987.61,691.67
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,968.9,681.22
2016,9,21,13,45,605.0,242.0,2.35,34.0,738.5,839.4,598.48
2016,9,21,14,0,337.0,360.0,2.4,34.0,627.0,676.85,486.66
2016,9,21,14,15,591.5,238.0,2.4,34.0,684.5,787.61,568.23
2016,9,21,14,30,846.0,116.0,2.4,34.0,742.0,854.53,614.53
2016,9,21,14,45,835.0,113.0,2.45,34.0,704.0,811.4,587.3
2016,9,21,15,0,824.0,110.0,2.5,34.0,666.0,766.13,559.21
2016,9,21,15,15,807.5,107.0,2.5,33.5,621.5,714.97,527.3
2016,9,21,15,30,791.0,104.0,2.5,33.0,577.0,662.65,492.45
2016,9,21,15,45,770.5,100.0,2.5,33.0,527.5,605.91,452.47
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,549.02,411.23
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.5,486.7,365.09
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,425.16,318.05
2016,9,21,16,45,647.0,79.5,2.05,31.5,316.0,359.35,266.38
2016,9,21,17,0,605.0,73.0,1.9,31.0,261.0,297.29,216.04
2016,9,21,17,15,540.0,64.0,1.7,30.0,206.0,230.16,161.59
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,170.37,112.57
2016,9,21,17,45,371.5,42.5,1.3,28.0,102.5,108.67,64.7
2016,9,21,18,0,268.0,30.0,1.1,27.0,54.0,60.05,27.72
2016,9,21,18,15,134.0,15.0,1.1,26.5,27.0,18.0,0.0
2016,9,21,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,21.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,42.0,10.0,1.6,22.0,11.0,10.0,0.0
2016,9,22,6,45,143.0,30.0,1.95,22.5,47.5,44.9,20.66
2016,9,22,7,0,244.0,50.0,2.3,23.0,84.0,91.41,57.56
2016,9,22,7,15,325.0,66.0,2.25,23.5,133.5,142.23,98.16
2016,9,22,7,30,406.0,82.0,2.2,24.0,183.0,203.14,148.13
2016,9,22,7,45,460.0,94.0,2.15,25.0,235.5,260.49,195.72
2016,9,22,8,0,514.0,106.0,2.1,26.0,288.0,323.79,246.89
2016,9,22,8,15,555.0,114.5,2.15,26.5,341.0,388.08,298.08
2016,9,22,8,30,596.0,123.0,2.2,27.0,394.0,451.71,347.27
2016,9,22,8,45,624.0,130.5,2.3,28.0,444.5,509.95,390.38
2016,9,22,9,0,652.0,138.0,2.4,29.0,495.0,569.52,432.99
2016,9,22,9,15,674.5,143.5,2.45,29.5,541.0,624.35,471.6
2016,9,22,9,30,697.0,149.0,2.5,30.0,587.0,679.24,509.22
2016,9,22,9,45,714.0,152.5,2.55,30.5,628.0,727.6,541.41
2016,9,22,10,0,731.0,156.0,2.6,31.0,669.0,774.89,572.13
2016,9,22,10,15,743.0,159.5,2.65,31.0,703.5,816.61,598.93
2016,9,22,10,30,755.0,163.0,2.7,31.0,738.0,856.35,624.27
2016,9,22,10,45,530.0,271.0,2.75,31.5,682.0,778.64,566.92
2016,9,22,11,0,305.0,379.0,2.8,32.0,626.0,676.61,491.44
2016,9,22,11,15,220.5,399.0,2.85,32.0,580.0,606.49,442.01
2016,9,22,11,30,136.0,419.0,2.9,32.0,534.0,549.66,400.42
2016,9,22,11,45,93.0,401.5,2.95,32.5,480.5,472.78,345.21
2016,9,22,12,0,50.0,384.0,3.0,33.0,427.0,413.18,301.4
2016,9,22,12,15,215.5,385.0,3.05,33.0,571.5,598.18,436.08
2016,9,22,12,30,381.0,386.0,3.1,33.0,716.0,782.65,563.3
2016,9,22,12,45,268.0,407.5,3.15,33.5,638.5,691.15,497.28
2016,9,22,13,0,155.0,429.0,3.2,34.0,561.0,581.01,419.31
2016,9,22,13,15,469.5,297.0,3.25,34.0,687.5,784.62,566.92
2016,9,22,13,30,784.0,165.0,3.3,34.0,814.0,939.83,672.52
2016,9,22,13,45,777.5,162.5,3.35,34.0,791.0,914.39,655.88
2016,9,22,14,0,771.0,160.0,3.4,34.0,768.0,886.02,638.7
2016,9,22,14,15,424.0,249.0,3.4,34.0,581.5,647.79,474.95
2016,9,22,14,30,77.0,338.0,3.4,34.0,395.0,381.87,280.77
2016,9,22,14,45,39.0,250.0,3.45,34.0,279.0,260.73,193.03
2016,9,22,15,0,1.0,162.0,3.5,34.0,163.0,138.25,100.84
2016,9,22,15,15,0.5,154.0,3.5,33.5,154.5,130.86,95.81
2016,9,22,15,30,0.0,146.0,3.5,33.0,146.0,123.55,90.68
2016,9,22,15,45,39.5,180.5,3.5,33.0,200.5,187.5,140.83
2016,9,22,16,0,79.0,215.0,3.5,33.0,255.0,242.47,183.26
2016,9,22,16,15,60.5,187.0,3.35,32.5,215.5,201.72,152.46
2016,9,22,16,30,42.0,159.0,3.2,32.0,176.0,163.14,123.11
2016,9,22,16,45,33.0,136.5,3.1,31.5,148.5,136.08,102.33
2016,9,22,17,0,24.0,114.0,3.0,31.0,121.0,110.21,82.14
2016,9,22,17,15,13.5,90.5,2.7,30.5,94.5,81.07,59.06
2016,9,22,17,30,3.0,67.0,2.4,30.0,68.0,57.45,40.19
2016,9,22,17,45,1.5,44.0,2.1,29.5,44.5,37.2,23.56
2016,9,22,18,0,0.0,21.0,1.8,29.0,21.0,17.34,6.3
2016,9,22,18,15,0.0,10.5,1.9,28.5,10.5,8.96,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.5,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,11.0,9.34,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,47.0,43.68,19.02
2016,9,23,7,0,265.0,46.0,2.0,25.0,83.0,92.34,56.9
2016,9,23,7,15,355.5,58.5,2.15,25.5,132.0,143.52,97.39
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,209.24,150.93
2016,9,23,7,45,223.0,47.0,2.45,26.5,102.0,131.1,97.06
2016,9,23,8,0,0.0,23.0,2.6,27.0,23.0,18.96,9.89
2016,9,23,8,15,70.0,108.0,2.7,27.5,139.5,134.56,103.1
2016,9,23,8,30,140.0,193.0,2.8,28.0,256.0,258.25,199.73
2016,9,23,8,45,150.5,217.5,2.95,28.5,293.0,296.29,228.27
2016,9,23,9,0,161.0,242.0,3.1,29.0,330.0,335.29,257.22
2016,9,23,9,15,86.0,225.5,3.1,29.0,273.0,264.63,202.28
2016,9,23,9,30,11.0,209.0,3.1,29.0,216.0,188.08,141.88
2016,9,23,9,45,5.5,127.5,3.15,29.5,131.0,111.43,82.2
2016,9,23,10,0,0.0,46.0,3.2,30.0,46.0,38.21,24.55
2016,9,23,10,15,4.0,128.5,3.2,30.5,131.5,111.48,81.66
2016,9,23,10,30,8.0,211.0,3.2,31.0,217.0,188.22,139.87
2016,9,23,10,45,61.0,302.0,3.2,31.5,351.0,336.25,250.82
2016,9,23,11,0,114.0,393.0,3.2,32.0,485.0,479.63,353.66
2016,9,23,11,15,121.5,396.0,3.25,32.0,496.5,510.44,374.62
2016,9,23,11,30,129.0,399.0,3.3,32.0,508.0,523.42,383.66
2016,9,23,11,45,184.0,412.0,3.35,32.5,569.0,592.95,432.55
2016,9,23,12,0,239.0,425.0,3.4,33.0,630.0,662.77,480.41
2016,9,23,12,15,266.5,420.0,3.4,33.0,649.5,705.25,509.2
2016,9,23,12,30,294.0,415.0,3.4,33.0,669.0,727.48,524.66
2016,9,23,12,45,421.0,366.5,3.45,33.0,726.0,817.78,588.42
2016,9,23,13,0,548.0,318.0,3.5,33.0,783.0,890.93,639.65
2016,9,23,13,15,489.5,329.0,3.55,33.0,739.0,836.98,603.01
2016,9,23,13,30,431.0,340.0,3.6,33.0,695.0,782.12,566.18
2016,9,23,13,45,478.0,312.0,3.65,33.0,695.5,787.99,572.51
2016,9,23,14,0,525.0,284.0,3.7,33.0,696.0,789.37,575.46
2016,9,23,14,15,537.0,265.0,3.7,33.0,672.0,764.06,559.49
2016,9,23,14,30,549.0,246.0,3.7,33.0,648.0,735.88,541.56
2016,9,23,14,45,538.0,233.5,3.75,33.0,610.0,692.65,512.78
2016,9,23,15,0,527.0,221.0,3.8,33.0,572.0,648.36,482.84
2016,9,23,15,15,451.5,227.0,3.8,32.5,513.5,574.33,430.88
2016,9,23,15,30,376.0,233.0,3.8,32.0,455.0,493.39,373.07
2016,9,23,15,45,412.0,202.5,3.8,32.0,425.5,477.62,362.42
2016,9,23,16,0,448.0,172.0,3.8,32.0,396.0,445.48,339.01
2016,9,23,16,15,433.5,153.0,3.7,31.5,350.0,392.89,299.62
2016,9,23,16,30,419.0,134.0,3.6,31.0,304.0,341.03,259.66
2016,9,23,16,45,391.5,117.0,3.5,31.0,256.5,286.65,216.18
2016,9,23,17,0,364.0,100.0,3.4,31.0,209.0,234.97,173.85
2016,9,23,17,15,314.0,83.0,3.15,30.0,163.0,179.65,129.06
2016,9,23,17,30,264.0,66.0,2.9,29.0,117.0,130.32,88.84
2016,9,23,17,45,188.5,47.5,2.7,28.5,77.5,81.58,50.7
2016,9,23,18,0,113.0,29.0,2.5,28.0,38.0,39.87,16.85
2016,9,23,18,15,56.5,14.5,2.6,27.5,19.0,14.63,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,8.76,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,43.64,18.47
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,92.07,57.27
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,143.21,98.25
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,205.44,149.71
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,267.8,202.06
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,333.4,256.14
2016,9,24,8,15,597.0,95.5,2.8,25.5,336.5,393.87,305.23
2016,9,24,8,30,638.0,102.0,2.9,26.0,389.0,457.74,355.47
2016,9,24,8,45,319.5,132.5,3.0,26.5,276.5,332.56,259.71
2016,9,24,9,0,1.0,163.0,3.1,27.0,164.0,139.8,105.83
2016,9,24,9,15,374.0,140.0,3.15,27.5,374.0,412.55,322.02
2016,9,24,9,30,747.0,117.0,3.2,28.0,584.0,684.6,523.13
2016,9,24,9,45,509.0,217.5,3.25,28.5,545.5,632.4,478.64
2016,9,24,10,0,271.0,318.0,3.3,29.0,507.0,547.25,411.5
2016,9,24,10,15,538.5,222.0,3.3,29.0,621.0,704.3,528.84
2016,9,24,10,30,806.0,126.0,3.3,29.0,735.0,862.09,637.93
2016,9,24,10,45,813.5,128.0,3.35,29.5,761.5,894.74,656.62
2016,9,24,11,0,821.0,130.0,3.4,30.0,788.0,924.56,674.25
2016,9,24,11,15,826.5,131.0,3.45,30.0,807.5,948.4,689.29
2016,9,24,11,30,832.0,132.0,3.5,30.0,827.0,956.35,694.06
2016,9,24,11,45,653.0,236.0,3.55,30.0,786.0,919.17,669.12
2016,9,24,12,0,474.0,340.0,3.6,30.0,745.0,846.21,615.73
2016,9,24,12,15,651.0,240.0,3.6,30.0,797.5,930.28,677.14
2016,9,24,12,30,828.0,140.0,3.6,30.0,850.0,995.04,719.21
2016,9,24,12,45,552.5,275.0,3.65,30.5,747.5,858.85,625.63
2016,9,24,13,0,277.0,410.0,3.7,31.0,645.0,702.42,512.11
2016,9,24,13,15,222.5,409.0,3.7,31.0,596.0,625.62,459.27
2016,9,24,13,30,168.0,408.0,3.7,31.0,547.0,568.3,418.45
2016,9,24,13,45,158.0,395.5,3.75,31.0,522.5,541.92,400.46
2016,9,24,14,0,148.0,383.0,3.8,31.0,498.0,515.38,382.09
2016,9,24,14,15,74.0,243.0,3.8,30.5,300.5,288.17,216.9
2016,9,24,14,30,0.0,103.0,3.8,30.0,103.0,86.08,61.81
2016,9,24,14,45,0.0,63.5,3.85,30.0,63.5,52.8,36.05
2016,9,24,15,0,0.0,24.0,3.9,30.0,24.0,19.89,10.15
2016,9,24,15,15,0.0,34.0,3.85,30.0,34.0,28.18,16.78
2016,9,24,15,30,0.0,44.0,3.8,30.0,44.0,36.46,23.44
2016,9,24,15,45,0.0,45.5,3.8,30.0,45.5,37.68,24.5
2016,9,24,16,0,0.0,47.0,3.8,30.0,47.0,38.91,25.58
2016,9,24,16,15,0.0,41.5,3.6,29.5,41.5,34.32,22.05
2016,9,24,16,30,0.0,36.0,3.4,29.0,36.0,29.73,18.49
2016,9,24,16,45,0.0,30.0,3.2,28.5,30.0,24.75,14.54
2016,9,24,17,0,0.0,24.0,3.0,28.0,24.0,19.77,10.53
2016,9,24,17,15,0.0,18.5,2.75,27.5,18.5,15.22,6.8
2016,9,24,17,30,0.0,13.0,2.5,27.0,13.0,10.68,3.02
2016,9,24,17,45,0.0,8.5,2.3,27.0,8.5,6.97,0.0
2016,9,24,18,0,0.0,4.0,2.1,27.0,4.0,3.28,0.0
2016,9,24,18,15,0.0,2.0,2.15,26.5,2.0,1.71,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.71,0.0
2016,9,25,6,45,0.0,13.5,2.1,23.5,13.5,11.11,1.46
2016,9,25,7,0,0.0,25.0,2.3,24.0,25.0,20.63,10.87
2016,9,25,7,15,0.0,41.0,2.35,24.0,41.0,33.91,22.15
2016,9,25,7,30,0.0,57.0,2.4,24.0,57.0,47.43,33.54
2016,9,25,7,45,0.0,74.5,2.45,24.5,74.5,62.37,45.84
2016,9,25,8,0,0.0,92.0,2.5,25.0,92.0,77.4,57.96
2016,9,25,8,15,5.5,124.5,2.5,25.0,127.0,108.62,83.08
2016,9,25,8,30,11.0,157.0,2.5,25.0,162.0,140.82,108.62
2016,9,25,8,45,52.5,196.5,2.5,25.5,224.5,210.28,163.33
2016,9,25,9,0,94.0,236.0,2.5,26.0,287.0,277.98,215.43
2016,9,25,9,15,82.5,254.5,2.5,26.0,302.0,292.47,225.63
2016,9,25,9,30,71.0,273.0,2.5,26.0,317.0,305.82,234.94
2016,9,25,9,45,48.0,268.5,2.5,26.5,299.5,286.03,218.46
2016,9,25,10,0,25.0,264.0,2.5,27.0,282.0,250.99,190.53
2016,9,25,10,15,119.5,313.5,2.5,27.0,403.0,410.84,311.99
2016,9,25,10,30,214.0,363.0,2.5,27.0,524.0,549.33,412.75
2016,9,25,10,45,107.0,235.5,2.5,27.0,316.0,329.02,250.13
2016,9,25,11,0,0.0,108.0,2.5,27.0,108.0,90.55,65.65
2016,9,25,11,15,13.5,217.5,2.45,27.0,229.0,200.14,150.86
2016,9,25,11,30,27.0,327.0,2.4,27.0,350.0,333.56,250.61
2016,9,25,11,45,136.5,373.0,2.4,27.5,489.5,508.14,379.09
2016,9,25,12,0,246.0,419.0,2.4,28.0,629.0,666.09,489.68
2016,9,25,12,15,185.5,422.5,2.35,28.0,581.0,610.54,448.41
2016,9,25,12,30,125.0,426.0,2.3,28.0,533.0,553.81,407.32
2016,9,25,12,45,123.5,422.0,2.25,28.0,527.0,547.44,403.12
2016,9,25,13,0,122.0,418.0,2.2,28.0,521.0,540.43,398.22
2016,9,25,13,15,180.5,408.5,2.1,28.0,557.5,585.41,431.3
2016,9,25,13,30,239.0,399.0,2.0,28.0,594.0,627.83,461.79
2016,9,25,13,45,163.0,382.5,1.95,28.0,514.0,534.18,394.86
2016,9,25,14,0,87.0,366.0,1.9,28.0,434.0,426.26,317.19
2016,9,25,14,15,52.0,310.0,1.85,27.5,350.5,335.82,252.16
2016,9,25,14,30,17.0,254.0,1.8,27.0,267.0,235.45,177.55
2016,9,25,14,45,8.5,205.5,1.8,27.0,212.0,183.61,138.53
2016,9,25,15,0,0.0,157.0,1.8,27.0,157.0,133.25,99.79
2016,9,25,15,15,0.0,85.0,1.8,26.5,85.0,70.69,51.05
2016,9,25,15,30,0.0,13.0,1.8,26.0,13.0,10.75,3.07
2016,9,25,15,45,0.0,11.5,1.8,26.0,11.5,9.5,2.09
2016,9,25,16,0,0.0,10.0,1.8,26.0,10.0,8.25,1.1
2016,9,25,16,15,0.0,8.5,1.75,25.5,8.5,7.0,0.11
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,6.0,1.7,25.0,6.0,4.93,0.0
2016,9,25,17,0,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,9,25,17,15,0.0,3.5,1.6,24.5,3.5,2.87,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,2.7,21.0,12.5,10.29,0.75
2016,9,26,7,0,0.0,25.0,2.9,21.0,25.0,20.63,11.03
2016,9,26,7,15,0.0,40.5,3.05,21.0,40.5,33.5,22.1
2016,9,26,7,30,0.0,56.0,3.2,21.0,56.0,46.58,33.27
2016,9,26,7,45,0.0,73.5,3.35,21.5,73.5,61.53,45.74
2016,9,26,8,0,0.0,91.0,3.5,22.0,91.0,76.57,58.03
2016,9,26,8,15,0.0,92.0,3.55,22.0,92.0,77.06,58.27
2016,9,26,8,30,0.0,93.0,3.6,22.0,93.0,77.68,58.58
2016,9,26,8,45,1.5,130.0,3.7,22.0,131.0,110.96,85.51
2016,9,26,9,0,3.0,167.0,3.8,22.0,169.0,144.97,112.62
2016,9,26,9,15,1.5,149.0,3.8,22.0,150.0,127.52,98.19
2016,9,26,9,30,0.0,131.0,3.8,22.0,131.0,110.39,84.14
2016,9,26,9,45,0.0,87.5,3.8,22.5,87.5,72.83,53.56
2016,9,26,10,0,0.0,44.0,3.8,23.0,44.0,36.54,24.05
2016,9,26,10,15,0.0,97.5,3.75,23.0,97.5,81.36,60.08
2016,9,26,10,30,0.0,151.0,3.7,23.0,151.0,127.89,96.93
2016,9,26,10,45,0.0,136.5,3.65,23.0,136.5,115.21,86.69
2016,9,26,11,0,0.0,122.0,3.6,23.0,122.0,102.64,76.63
2016,9,26,11,15,0.0,133.5,3.6,23.0,133.5,112.69,84.51
2016,9,26,11,30,0.0,145.0,3.6,23.0,145.0,122.79,92.39
2016,9,26,11,45,8.5,218.5,3.6,23.5,226.0,196.65,150.11
2016,9,26,12,0,17.0,292.0,3.6,24.0,307.0,272.73,208.16
2016,9,26,12,15,15.0,274.0,3.6,24.0,287.0,254.06,193.68
2016,9,26,12,30,13.0,256.0,3.6,24.0,267.0,235.46,179.46
2016,9,26,12,45,17.5,284.0,3.65,24.0,299.0,265.77,202.84
2016,9,26,13,0,22.0,312.0,3.7,24.0,331.0,296.29,226.16
2016,9,26,13,15,27.5,322.5,3.7,24.0,346.0,330.02,251.85
2016,9,26,13,30,33.0,333.0,3.7,24.0,361.0,345.4,263.69
2016,9,26,13,45,20.5,275.0,3.7,24.0,292.5,259.37,198.43
2016,9,26,14,0,8.0,217.0,3.7,24.0,224.0,194.21,148.26
2016,9,26,14,15,4.5,187.0,3.7,23.5,191.0,163.86,125.08
2016,9,26,14,30,1.0,157.0,3.7,23.0,158.0,134.04,101.95
2016,9,26,14,45,1.0,161.5,3.7,23.0,162.5,138.04,105.38
2016,9,26,15,0,1.0,166.0,3.7,23.0,167.0,142.13,108.88
2016,9,26,15,15,112.0,210.5,3.65,23.0,275.5,286.23,225.38
2016,9,26,15,30,223.0,255.0,3.6,23.0,384.0,401.33,315.63
2016,9,26,15,45,124.5,219.5,3.55,23.0,290.5,291.98,229.73
2016,9,26,16,0,26.0,184.0,3.5,23.0,197.0,174.68,136.4
2016,9,26,16,15,21.5,163.0,3.4,22.5,173.0,152.26,119.12
2016,9,26,16,30,17.0,142.0,3.3,22.0,149.0,130.41,101.87
2016,9,26,16,45,10.5,120.5,3.25,22.0,124.5,107.85,83.6
2016,9,26,17,0,4.0,99.0,3.2,22.0,100.0,86.14,65.83
2016,9,26,17,15,2.0,76.0,3.15,21.5,76.5,65.24,48.51
2016,9,26,17,30,0.0,53.0,3.1,21.0,53.0,44.69,31.22
2016,9,26,17,45,0.0,33.5,3.05,21.0,33.5,27.97,16.76
2016,9,26,18,0,0.0,14.0,3.0,21.0,14.0,11.54,0.0
2016,9,26,18,15,0.0,7.0,3.05,20.5,7.0,5.97,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,21.0,3.05,17.5,21.5,17.66,4.92
2016,9,27,7,0,4.0,42.0,3.1,18.0,43.0,36.36,23.82
2016,9,27,7,15,22.0,65.5,3.15,18.0,71.0,63.92,46.93
2016,9,27,7,30,40.0,89.0,3.2,18.0,99.0,92.27,70.89
2016,9,27,7,45,56.0,112.5,3.3,18.5,130.0,122.21,96.02
2016,9,27,8,0,72.0,136.0,3.4,19.0,161.0,154.19,122.5
2016,9,27,8,15,77.0,160.0,3.45,19.5,191.0,183.3,146.24
2016,9,27,8,30,82.0,184.0,3.5,20.0,221.0,213.04,169.98
2016,9,27,8,45,85.0,208.5,3.6,20.5,250.5,242.68,193.16
2016,9,27,9,0,88.0,233.0,3.7,21.0,280.0,272.65,216.16
2016,9,27,9,15,50.5,221.5,3.65,21.5,249.0,238.67,187.81
2016,9,27,9,30,13.0,210.0,3.6,22.0,218.0,191.3,148.8
2016,9,27,9,45,14.0,224.5,3.55,22.5,234.0,205.62,159.49
2016,9,27,10,0,15.0,239.0,3.5,23.0,250.0,220.06,170.07
2016,9,27,10,15,25.5,273.5,3.35,23.0,292.5,261.47,202.0
2016,9,27,10,30,36.0,308.0,3.2,23.0,335.0,320.91,247.14
2016,9,27,10,45,29.5,303.5,3.1,23.5,326.5,311.35,238.6
2016,9,27,11,0,23.0,299.0,3.0,24.0,318.0,284.5,217.29
2016,9,27,11,15,68.0,352.5,2.9,24.0,409.0,399.62,304.73
2016,9,27,11,30,113.0,406.0,2.8,24.0,500.0,500.37,378.67
2016,9,27,11,45,107.0,409.5,2.7,24.5,499.0,499.49,376.12
2016,9,27,12,0,101.0,413.0,2.6,25.0,498.0,498.07,373.77
2016,9,27,12,15,92.5,410.0,2.55,24.5,488.0,486.81,365.95
2016,9,27,12,30,84.0,407.0,2.5,24.0,478.0,475.13,357.9
2016,9,27,12,45,60.5,378.5,2.5,24.0,430.0,421.57,318.46
2016,9,27,13,0,37.0,350.0,2.5,24.0,382.0,368.39,278.98
2016,9,27,13,15,38.0,345.5,2.5,24.0,377.0,364.23,276.34
2016,9,27,13,30,39.0,341.0,2.5,24.0,372.0,359.91,273.42
2016,9,27,13,45,38.5,330.5,2.55,24.0,361.0,347.88,264.85
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,335.8,256.27
2016,9,27,14,15,71.0,328.0,2.6,24.0,380.0,372.15,284.95
2016,9,27,14,30,104.0,336.0,2.6,24.0,410.0,406.46,311.71
2016,9,27,14,45,88.0,312.0,2.65,24.0,372.0,365.41,281.15
2016,9,27,15,0,72.0,288.0,2.7,24.0,334.0,325.52,251.42
2016,9,27,15,15,68.0,266.0,2.6,24.0,307.0,297.75,230.78
2016,9,27,15,30,64.0,244.0,2.5,24.0,280.0,270.36,210.17
2016,9,27,15,45,205.0,214.5,2.4,24.0,316.0,338.66,265.62
2016,9,27,16,0,346.0,185.0,2.3,24.0,352.0,390.75,306.36
2016,9,27,16,15,329.5,165.0,2.05,23.5,309.0,342.34,268.49
2016,9,27,16,30,313.0,145.0,1.8,23.0,266.0,295.19,231.14
2016,9,27,16,45,391.0,113.5,1.6,23.0,240.5,285.15,220.68
2016,9,27,17,0,469.0,82.0,1.4,23.0,215.0,256.57,193.43
2016,9,27,17,15,395.5,70.0,1.3,22.5,164.5,192.77,140.31
2016,9,27,17,30,322.0,58.0,1.2,22.0,114.0,137.73,94.48
2016,9,27,17,45,223.5,40.5,1.1,21.5,72.5,82.36,50.36
2016,9,27,18,0,125.0,23.0,1.0,21.0,31.0,37.12,5.37
2016,9,27,18,15,62.5,11.5,0.95,21.0,15.5,12.49,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.0,19.5,1.45,18.5,39.5,41.86,13.42
2016,9,28,7,0,320.0,39.0,1.7,19.0,79.0,103.49,64.77
2016,9,28,7,15,410.0,50.0,1.65,19.5,129.0,158.77,110.59
2016,9,28,7,30,500.0,61.0,1.6,20.0,179.0,225.01,166.4
2016,9,28,7,45,558.0,68.5,1.6,20.5,232.5,286.56,219.1
2016,9,28,8,0,616.0,76.0,1.6,21.0,286.0,354.2,275.37
2016,9,28,8,15,655.0,82.0,1.45,21.5,339.5,416.76,325.67
2016,9,28,8,30,694.0,88.0,1.3,22.0,393.0,482.38,376.09
2016,9,28,8,45,722.0,92.5,1.2,23.0,444.0,542.51,419.65
2016,9,28,9,0,750.0,97.0,1.1,24.0,495.0,602.33,460.94
2016,9,28,9,15,770.0,100.5,1.05,24.5,541.5,657.39,498.32
2016,9,28,9,30,790.0,104.0,1.0,25.0,588.0,711.98,533.73
2016,9,28,9,45,804.5,106.5,0.95,25.5,629.0,760.4,562.69
2016,9,28,10,0,819.0,109.0,0.9,26.0,670.0,807.26,589.93
2016,9,28,10,15,829.5,111.5,0.85,26.0,704.5,848.86,614.33
2016,9,28,10,30,840.0,114.0,0.8,26.0,739.0,878.46,630.76
2016,9,28,10,45,847.5,115.5,0.8,26.5,765.5,910.59,648.39
2016,9,28,11,0,855.0,117.0,0.8,27.0,792.0,939.81,664.01
2016,9,28,11,15,860.0,118.0,0.8,27.0,811.0,963.02,677.2
2016,9,28,11,30,865.0,119.0,0.8,27.0,830.0,982.92,688.48
2016,9,28,11,45,878.5,113.0,0.85,27.5,843.0,1000.51,698.12
2016,9,28,12,0,892.0,107.0,0.9,28.0,856.0,1014.65,705.76
2016,9,28,12,15,892.5,107.0,0.95,28.0,857.5,1018.52,708.77
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,1018.64,709.79
2016,9,28,12,45,891.0,106.5,1.05,28.5,852.0,1011.98,705.48
2016,9,28,13,0,889.0,106.0,1.1,29.0,845.0,1001.63,699.11
2016,9,28,13,15,885.5,105.5,1.1,29.0,829.5,986.16,690.27
2016,9,28,13,30,882.0,105.0,1.1,29.0,814.0,967.17,679.42
2016,9,28,13,45,876.5,103.0,1.1,29.0,790.5,941.27,664.4
2016,9,28,14,0,871.0,101.0,1.1,29.0,767.0,912.15,647.43
2016,9,28,14,15,862.5,99.5,1.1,29.0,736.0,877.84,627.16
2016,9,28,14,30,854.0,98.0,1.1,29.0,705.0,840.82,605.07
2016,9,28,14,45,843.5,95.0,1.1,29.0,667.0,798.06,579.06
2016,9,28,15,0,833.0,92.0,1.1,29.0,629.0,753.16,551.36
2016,9,28,15,15,817.5,89.5,1.05,29.0,584.5,709.04,523.27
2016,9,28,15,30,802.0,87.0,1.0,29.0,540.0,657.2,488.39
2016,9,28,15,45,782.0,83.0,1.0,29.0,491.5,599.95,448.75
2016,9,28,16,0,762.0,79.0,1.0,29.0,443.0,542.55,407.71
2016,9,28,16,15,731.5,74.5,0.95,28.5,390.0,479.23,361.35
2016,9,28,16,30,701.0,70.0,0.9,28.0,337.0,417.57,314.41
2016,9,28,16,45,657.5,64.0,0.85,28.0,283.0,351.22,261.71
2016,9,28,17,0,614.0,58.0,0.8,28.0,229.0,288.54,210.2
2016,9,28,17,15,543.0,50.5,0.75,27.5,176.0,220.59,154.45
2016,9,28,17,30,472.0,43.0,0.7,27.0,123.0,160.77,104.83
2016,9,28,17,45,351.0,31.0,0.7,26.5,78.0,96.75,54.77
2016,9,28,18,0,230.0,19.0,0.7,26.0,33.0,45.31,0.34
2016,9,28,18,15,115.0,9.5,0.75,25.5,16.5,13.1,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,18.0,3.55,16.5,42.0,45.25,13.03
2016,9,29,7,0,391.0,36.0,3.8,17.0,84.0,115.11,71.75
2016,9,29,7,15,482.5,45.5,3.8,17.5,136.0,173.91,121.79
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,243.77,182.19
2016,9,29,7,45,629.5,61.5,3.8,18.5,244.0,307.84,238.68
2016,9,29,8,0,685.0,68.0,3.8,19.0,300.0,377.6,298.47
2016,9,29,8,15,722.5,73.0,3.9,19.5,355.5,441.77,352.38
2016,9,29,8,30,760.0,78.0,4.0,20.0,411.0,509.09,406.93
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.5,570.82,454.6
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,633.31,501.12
2016,9,29,9,15,833.0,88.0,4.2,22.5,564.0,690.06,542.59
2016,9,29,9,30,852.0,91.0,4.2,23.0,612.0,746.09,581.15
2016,9,29,9,45,866.5,93.0,4.25,23.5,654.0,789.66,609.63
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,837.55,640.85
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.5,879.57,667.3
