Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,901.0,99.0,4.3,25.0,767.0,919.0,691.68
2016,9,29,10,45,908.5,100.0,4.35,25.5,794.5,952.25,711.89
2016,9,29,11,0,916.0,101.0,4.4,26.0,822.0,982.37,729.91
2016,9,29,11,15,920.5,102.0,4.45,26.0,841.5,1006.28,745.22
2016,9,29,11,30,925.0,103.0,4.5,26.0,861.0,1026.62,758.27
2016,9,29,11,45,928.0,103.0,4.55,26.5,871.5,1040.72,765.8
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,1051.02,770.94
2016,9,29,12,15,931.5,103.5,4.6,27.0,884.0,1055.49,773.66
2016,9,29,12,30,932.0,104.0,4.6,27.0,886.0,1056.04,774.01
2016,9,29,12,45,930.0,103.5,4.65,27.0,878.5,1049.11,770.11
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,1038.32,763.83
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,1022.26,753.32
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,1002.51,740.52
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,976.69,724.21
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,947.49,705.67
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,912.38,682.74
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,874.39,657.95
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,828.95,627.82
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,781.56,596.08
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,735.17,565.69
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,680.86,527.94
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,622.07,484.15
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,562.96,438.95
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,497.76,388.86
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,434.22,338.25
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,365.17,281.09
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,300.39,225.69
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,229.56,165.55
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,167.18,112.08
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,100.14,57.76
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,46.27,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,13.44,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,46.37,11.97
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,118.49,74.62
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,178.7,126.52
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,250.1,188.7
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,315.65,246.68
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,386.27,307.19
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,451.14,360.24
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,518.57,412.65
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,580.75,458.7
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,643.5,502.86
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,700.12,543.02
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,749.75,575.79
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,799.27,607.48
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,846.86,637.35
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,888.06,662.77
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,926.63,686.16
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,959.65,704.95
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,989.43,721.55
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,1013.31,735.06
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,1033.6,746.33
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,1047.99,753.24
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,1058.61,757.95
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,1061.97,759.79
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,1061.4,759.42
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,1054.36,753.74
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,1043.42,745.88
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,1026.71,736.03
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,1006.3,724.02
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,979.36,708.62
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,949.06,691.04
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,912.91,668.97
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,873.93,644.94
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,828.81,617.09
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,781.54,587.37
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,729.1,553.16
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,680.53,520.2
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,620.67,477.17
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,560.78,432.81
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,495.35,382.76
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,431.66,332.35
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,361.87,275.83
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,296.96,221.35
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,225.81,161.8
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,163.36,108.87
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,98.07,55.64
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,44.56,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,7.26,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,42.44,9.0
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,105.59,66.46
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,160.51,113.37
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,225.13,169.08
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,285.24,221.38
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,351.28,277.41
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,399.1,317.03
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,442.92,351.47
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,433.36,342.82
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,401.75,316.32
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,431.24,336.67
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,445.11,344.44
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,515.69,393.99
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,574.98,433.36
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,611.94,456.96
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,648.48,480.08
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,576.27,427.03
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,515.31,381.6
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,692.83,508.49
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,877.38,629.77
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,804.65,575.87
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,712.6,512.26
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,612.01,443.97
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,509.99,372.76
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,629.57,457.17
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,746.0,533.41
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,715.15,511.67
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,683.55,491.23
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,508.78,372.25
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,340.82,252.51
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,467.0,348.07
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,583.28,430.96
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,452.15,337.95
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,330.8,249.95
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,286.42,218.24
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,243.71,186.59
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,177.26,135.8
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,125.36,95.29
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,109.54,83.3
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,93.8,71.07
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,77.24,57.91
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,60.76,44.52
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,45.25,31.71
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,29.8,18.7
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,17.74,7.96
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,5.75,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,39.96,6.59
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,97.1,62.77
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,151.9,108.95
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,217.89,165.06
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,283.69,221.11
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,353.37,278.89
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,416.84,329.84
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,483.79,381.39
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,544.96,426.52
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,607.45,470.74
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,664.24,510.12
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,720.97,548.15
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,770.97,579.92
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,819.59,609.3
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,861.8,635.03
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,895.89,655.16
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,929.44,673.48
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,960.17,689.74
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,983.47,702.55
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,1003.5,713.37
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,1022.39,722.96
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,1051.57,738.88
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,1055.25,739.7
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,1055.02,738.61
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,1047.93,733.05
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,1036.99,725.41
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,1020.24,715.84
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,999.83,704.2
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,972.6,687.07
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,942.14,668.06
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,905.21,647.59
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,865.55,625.16
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,818.59,597.11
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,777.09,572.23
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,723.72,538.31
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,669.32,501.9
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,608.02,459.0
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,547.12,415.01
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,481.68,366.36
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,419.3,318.21
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,349.51,262.86
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,284.61,209.53
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,213.29,151.17
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,151.36,99.83
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,85.81,46.95
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,28.92,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,40.09,3.72
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,98.76,62.48
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,154.55,109.13
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,225.24,168.52
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,288.54,222.52
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,358.58,280.73
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,422.26,331.79
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,489.27,383.42
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,550.96,429.57
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,614.27,475.38
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,667.78,512.7
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,723.15,549.73
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,772.65,580.99
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,820.6,610.65
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,862.53,637.06
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,902.16,661.74
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,936.09,681.18
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,967.2,698.68
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,991.13,712.94
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,998.89,717.05
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,1011.04,722.8
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,1019.59,726.35
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,1022.98,727.68
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,1022.73,726.94
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,1016.79,721.96
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,1007.23,714.94
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,990.2,704.26
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,981.83,699.24
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,955.52,683.47
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,926.03,665.85
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,889.54,643.68
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,850.49,619.74
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,803.39,590.65
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,754.72,560.07
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,701.75,526.17
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,650.41,491.29
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,590.2,448.41
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,530.68,404.76
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,465.29,355.46
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,402.4,306.47
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,333.29,251.36
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,269.43,198.84
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,199.65,141.93
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,139.45,92.41
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,76.38,40.97
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,22.97,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,37.05,0.31
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,88.74,56.56
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,142.86,101.15
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,209.15,156.31
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,274.83,211.2
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,345.85,269.17
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,408.57,320.1
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,474.94,372.35
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,399.81,313.61
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,265.67,206.46
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,489.47,382.2
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,709.67,545.16
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,476.55,368.87
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,162.4,121.89
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,217.16,164.56
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,290.27,219.79
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,635.4,482.39
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,947.23,695.35
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,859.62,632.14
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,730.48,537.95
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,891.67,654.93
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,1007.34,730.63
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,1010.15,730.99
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,1009.33,730.09
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,887.11,647.45
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,719.11,526.48
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,864.32,633.43
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,955.11,694.17
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,928.89,677.04
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,899.6,658.83
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,758.1,562.76
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,589.5,440.48
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,680.97,510.81
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,738.81,553.19
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,685.9,517.8
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,632.33,480.49
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,574.48,438.3
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,515.6,394.32
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,451.24,345.38
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,389.49,296.93
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,320.41,241.2
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,257.15,188.84
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,188.58,133.12
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,130.1,85.38
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,68.45,34.97
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,17.92,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,39.52,0.0
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,97.7,60.54
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,156.29,108.84
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,226.0,166.49
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,290.07,220.37
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,361.37,278.77
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,425.11,329.75
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,492.21,381.47
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,554.18,427.73
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,616.4,472.72
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,461.86,355.1
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,220.9,167.35
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,362.74,275.87
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,485.68,365.1
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,525.53,391.43
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,565.92,418.13
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,777.88,568.1
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,955.9,680.79
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,978.48,691.69
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,997.67,702.14
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,1012.2,709.04
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,1023.16,713.89
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,1025.97,715.37
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,1025.05,714.81
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,1017.81,709.15
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,1006.88,701.46
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,989.86,691.63
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,969.35,679.8
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,943.04,664.45
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,913.57,647.17
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,878.01,625.97
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,839.85,603.01
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,795.21,576.08
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,755.42,551.99
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,703.01,519.62
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,649.68,484.97
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,590.28,443.48
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,531.22,400.83
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,466.46,352.51
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,404.73,304.77
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,335.62,249.98
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,271.63,197.48
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,201.14,140.12
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,140.72,90.5
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,74.79,35.41
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,20.44,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,38.75,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,95.8,58.98
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,154.67,107.45
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,224.97,165.35
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,293.11,221.93
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,370.69,284.84
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,433.79,335.12
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,499.08,385.18
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,461.31,355.42
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,388.51,298.0
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,283.86,218.08
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,158.46,119.33
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,512.48,393.76
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,825.26,608.52
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,865.63,629.47
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,903.48,651.16
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,936.08,669.27
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,965.67,685.37
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,881.07,630.71
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,737.55,530.68
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,906.54,648.78
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,1027.63,723.02
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,1030.41,723.35
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,1029.4,722.75
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,912.84,650.05
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,746.99,536.6
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,889.54,638.75
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,973.83,692.3
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,947.14,674.5
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,917.24,655.74
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,881.21,635.59
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,842.53,613.45
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,693.14,513.25
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,523.25,390.94
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,408.0,307.93
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,316.07,239.2
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,444.34,339.45
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,521.28,397.3
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,455.86,347.37
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,393.14,298.52
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,320.96,241.13
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,255.64,187.63
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,185.76,130.68
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,126.52,82.25
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,61.93,27.4
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,11.99,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,41.68,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,103.66,63.54
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,162.17,112.72
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,233.17,171.84
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,299.12,227.42
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,372.94,287.86
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,317.48,247.84
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,202.94,157.6
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,107.29,81.66
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,15.69,7.1
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,135.08,102.92
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,266.23,203.78
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,368.69,281.0
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,462.37,349.78
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,487.62,367.45
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,512.75,385.28
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,548.58,409.94
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,584.34,434.25
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,314.12,237.67
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,39.13,25.03
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,352.89,268.76
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,689.61,510.05
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,709.01,522.69
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,727.02,536.16
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,875.14,644.31
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,995.91,725.14
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,978.6,715.38
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,957.95,704.49
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,757.52,566.52
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,533.48,400.89
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,544.13,412.3
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,567.73,431.98
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,566.66,433.41
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,560.46,430.99
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,501.44,388.26
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,444.84,346.61
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,482.54,378.35
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,496.95,390.87
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,431.9,339.84
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,369.97,289.93
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,301.54,233.63
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,236.11,178.49
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,169.3,122.34
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,113.08,75.29
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,49.65,19.43
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,41.51,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,103.09,65.23
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,161.86,116.88
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,232.78,178.56
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,297.7,235.6
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,369.4,296.82
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,433.6,350.74
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,501.07,405.33
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,562.37,453.4
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,623.07,499.46
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,678.99,540.22
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,734.45,578.31
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,784.53,610.35
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,833.22,640.69
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,874.68,666.62
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,903.92,683.82
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,937.6,703.99
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,968.45,722.03
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,991.43,734.37
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,1011.01,744.45
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,1024.04,750.6
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,1033.41,754.5
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,948.61,698.48
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,827.7,612.17
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,842.28,622.82
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,853.84,630.53
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,937.17,690.59
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,982.11,720.39
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,926.77,682.78
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,866.95,642.64
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,870.43,646.52
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,851.45,634.85
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,810.9,608.57
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,760.68,575.44
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,706.65,540.08
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,651.83,502.17
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,594.18,459.89
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,536.37,416.21
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,470.38,365.06
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,405.65,313.3
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,337.05,256.98
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,273.09,202.7
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,200.5,142.07
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,138.55,89.76
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,58.25,18.84
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,49.74,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,127.08,78.72
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,191.42,137.07
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,267.66,204.24
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,336.66,265.36
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,411.54,329.23
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,478.64,384.8
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,548.25,440.03
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,556.74,445.19
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,539.86,430.0
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,567.32,448.56
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,588.34,461.32
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,740.29,574.63
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,883.98,671.35
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,926.26,696.3
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,965.73,719.88
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,998.79,738.98
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,1028.48,755.77
