Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,1052.65,770.46
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,1073.06,782.82
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,1086.14,789.51
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,1095.18,793.8
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,1098.46,795.7
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,1097.66,795.21
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,1090.26,789.6
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,1078.83,781.64
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,1060.35,770.42
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,1038.06,756.89
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,1009.81,739.95
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,978.15,720.77
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,940.81,698.76
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,900.52,674.58
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,853.19,644.25
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,803.84,612.14
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,748.88,576.03
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,692.78,538.23
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,634.43,494.71
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,571.19,446.46
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,502.5,393.51
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,435.95,340.21
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,360.91,277.95
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,291.38,218.34
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,215.88,154.45
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,150.17,97.81
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,61.84,15.19
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,47.26,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,120.7,75.32
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,185.1,133.44
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,262.27,200.61
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,331.99,261.52
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,407.34,325.09
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,475.54,379.72
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,546.58,433.47
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,611.9,480.26
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,678.11,525.07
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,736.73,563.08
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,787.86,593.6
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,839.4,623.64
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,889.13,651.69
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,931.81,674.2
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,971.77,694.41
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,1005.43,711.21
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,1035.78,725.81
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,1059.71,739.0
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,1079.91,750.11
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,1093.58,757.17
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,1103.3,762.11
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,1106.0,763.45
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,1104.62,762.65
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,1096.61,757.8
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,1084.59,750.78
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,1066.66,740.81
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,1044.93,728.72
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,1016.05,713.37
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,983.75,695.87
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,944.97,674.17
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,903.34,650.41
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,856.21,622.71
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,806.96,593.13
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,751.29,559.18
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,699.92,526.93
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,635.93,482.53
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,572.21,436.67
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,503.01,385.37
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,436.03,333.57
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,361.12,273.35
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,291.48,215.14
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,215.18,151.85
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,148.94,95.38
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,60.9,7.84
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,38.43,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,114.13,70.06
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,177.11,126.21
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,253.1,190.93
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,320.81,248.71
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,395.32,309.81
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,460.4,360.63
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,529.66,411.75
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,593.0,456.32
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,657.35,499.42
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,714.41,538.53
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,770.71,575.31
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,814.05,601.75
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,862.39,631.19
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,903.93,655.61
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,942.87,678.19
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,975.99,697.7
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,1005.98,715.24
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,1028.79,729.05
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,1047.98,740.8
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,1061.69,748.61
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,1071.58,754.23
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,1073.63,755.98
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,1071.72,755.56
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,1063.74,750.08
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,1051.88,742.4
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,1034.28,732.17
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,1013.0,719.8
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,984.68,703.66
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,953.05,685.4
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,915.62,662.8
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,875.45,638.28
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,826.17,607.92
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,775.51,576.15
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,726.93,544.59
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,670.63,506.52
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,608.74,462.26
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,547.34,417.0
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,479.0,365.91
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,413.15,314.73
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,341.71,256.96
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,274.97,201.22
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,199.33,139.21
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,135.24,85.14
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,55.37,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,34.46,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,102.52,61.51
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,164.16,115.58
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,239.18,178.54
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,307.34,236.14
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,383.37,298.48
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,448.41,351.12
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,515.21,403.33
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,578.49,451.42
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,643.17,499.11
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,526.88,408.28
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,337.68,259.98
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,362.4,278.17
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,387.02,295.3
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,674.32,511.36
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,925.11,680.93
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,957.18,697.85
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,986.14,714.49
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,1008.26,727.78
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,1026.88,738.95
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,1039.94,745.2
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,1049.26,749.23
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,1051.66,750.12
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,1050.25,748.83
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,1042.42,742.61
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,1030.82,734.24
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,1012.57,722.89
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,990.8,709.46
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,963.17,692.39
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,932.37,673.33
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,895.0,650.0
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,855.08,624.91
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,808.18,594.98
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,766.53,568.37
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,711.74,532.1
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,656.19,494.09
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,594.21,449.52
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,532.97,404.25
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,465.62,353.91
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,402.4,304.79
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,329.5,246.37
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,262.88,191.27
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,188.23,130.6
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,125.49,77.98
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,51.61,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,13.36,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,27.83,14.73
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,59.47,41.75
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,92.13,69.01
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,131.99,102.14
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,168.7,132.2
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,220.24,173.36
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,276.64,217.25
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,314.02,245.01
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,351.48,272.06
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,441.52,338.69
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,525.61,398.82
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,536.73,403.77
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,543.59,406.18
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,606.12,450.29
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,671.02,494.77
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,830.57,605.56
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,964.34,689.8
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,974.47,695.24
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,992.78,707.37
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,945.59,677.34
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,861.24,619.91
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,955.65,686.03
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,1014.82,723.71
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,956.75,686.07
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,865.79,624.9
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,734.63,536.1
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,607.79,447.19
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,620.47,457.77
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,611.43,452.79
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,454.9,340.92
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,307.3,231.37
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,542.1,412.42
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,707.94,534.43
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,567.02,431.99
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,435.28,334.62
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,298.67,231.01
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,178.47,136.85
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,151.74,116.38
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,125.78,95.92
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,98.91,74.22
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,69.16,49.98
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,46.69,31.56
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,24.63,13.04
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,11.97,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,30.3,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,90.18,52.69
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,150.31,106.02
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,222.91,166.43
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,285.58,219.52
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,354.38,275.92
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,418.17,326.71
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,485.69,378.47
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,307.69,242.99
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,69.77,50.95
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,76.65,56.49
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,83.58,61.71
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,112.84,84.5
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,142.68,107.31
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,530.6,406.24
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,892.67,647.2
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,926.3,661.05
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,957.24,676.95
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,980.03,689.04
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,987.04,691.56
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,1002.04,698.82
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,1013.64,703.98
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,926.86,649.91
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,785.71,556.06
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,837.76,592.38
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,867.44,612.49
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,812.86,576.48
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,739.96,529.51
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,849.92,606.72
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,902.19,639.37
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,875.54,623.88
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,836.39,601.28
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,789.89,573.67
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,741.71,544.45
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,687.91,510.78
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,633.55,474.83
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,572.42,432.26
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,514.07,390.11
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,446.93,339.95
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,382.93,290.33
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,311.11,233.32
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,245.82,179.64
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,172.23,119.83
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,111.09,67.73
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,37.86,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,30.88,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,91.57,52.4
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,153.69,108.68
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,228.06,171.28
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,294.3,228.06
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,368.11,289.62
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,433.04,342.79
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,501.54,397.01
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,563.68,444.04
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,625.22,489.17
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,532.02,414.55
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,384.57,297.41
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,390.57,300.04
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,377.9,288.26
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,319.62,243.09
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,242.73,183.42
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,462.72,351.2
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,675.79,504.09
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,861.5,636.18
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,1005.95,729.3
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,902.49,657.92
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,743.39,543.11
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,914.44,666.01
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,1032.54,741.72
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,1025.56,736.54
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,1014.88,730.12
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,830.13,608.09
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,600.36,443.37
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,629.58,465.48
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,635.83,470.54
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,767.41,568.59
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,840.4,619.77
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,686.1,513.31
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,510.95,385.14
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,427.64,325.03
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,337.56,258.11
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,453.91,349.45
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,519.09,398.84
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,452.48,346.99
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,387.49,295.35
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,315.5,237.0
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,250.06,182.34
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,174.68,120.75
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,112.28,66.64
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,38.08,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,30.09,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,89.09,49.55
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,152.26,107.0
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,228.37,170.55
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,297.0,228.93
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,373.94,292.83
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,439.58,346.35
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,508.9,400.95
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,428.09,337.22
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,297.1,231.9
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,520.72,407.81
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,750.9,576.48
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,802.71,609.0
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,844.99,635.38
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,885.1,659.75
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,922.73,682.13
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,956.34,701.86
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,987.08,719.57
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,1009.55,733.01
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,1028.52,744.27
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,1042.51,750.9
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,1052.81,755.28
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,1055.01,756.51
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,1053.37,755.51
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,1045.3,749.07
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,1033.46,740.43
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,1014.87,728.83
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,992.74,715.09
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,964.83,698.0
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,933.75,678.88
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,896.46,655.33
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,856.56,629.97
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,809.87,600.07
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,761.37,568.59
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,713.43,537.8
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,657.94,500.7
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,595.66,455.19
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,534.17,408.98
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,465.75,356.33
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,400.18,304.13
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,327.62,245.23
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,260.39,188.99
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,183.17,125.87
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,119.19,68.78
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,40.41,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,28.32,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,83.96,45.36
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,144.89,101.86
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,221.61,165.93
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,291.49,225.29
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,370.33,290.8
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,436.13,344.62
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,505.69,399.62
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,571.36,450.29
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,637.66,500.1
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,693.69,539.57
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,749.24,576.79
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,801.57,610.01
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,844.55,636.06
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,885.68,662.86
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,924.35,687.8
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,957.5,707.43
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,987.75,725.03
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,829.34,614.58
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,604.42,448.07
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,853.22,629.85
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,1050.04,758.4
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,1052.67,758.23
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,1051.5,757.09
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,1043.87,752.41
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,1032.49,745.49
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,1014.51,733.76
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,993.01,720.05
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,965.09,701.29
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,934.0,680.55
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,895.79,657.59
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,855.03,632.73
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,807.54,601.72
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,765.58,574.29
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,710.4,536.91
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,654.53,497.99
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,591.41,451.8
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,529.17,404.97
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,460.4,352.72
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,396.2,302.01
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,322.73,242.18
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,255.86,186.05
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,178.13,122.4
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,113.32,63.35
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,38.37,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,15.88,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,41.01,19.5
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,81.25,56.57
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,132.21,99.3
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,177.2,137.37
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,225.97,177.97
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,270.28,214.17
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,316.76,251.19
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,363.5,287.56
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,411.62,324.18
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,469.87,367.98
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,530.97,412.94
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,568.89,439.22
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,606.03,464.52
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,602.7,458.6
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,594.73,449.44
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,720.89,541.09
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,836.73,622.3
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,799.51,592.22
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,738.63,546.99
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,801.76,590.56
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,846.45,620.65
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,866.84,634.38
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,884.65,646.53
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,807.7,590.54
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,713.22,522.84
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,701.89,515.9
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,688.95,507.46
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,645.36,477.04
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,602.06,446.72
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,604.47,450.43
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,602.9,451.05
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,567.58,426.77
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,531.23,401.58
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,449.31,341.93
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,360.42,276.06
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,462.82,355.93
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,516.34,396.1
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,449.91,345.08
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,385.0,293.99
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,309.75,233.02
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,241.86,176.41
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,165.08,113.58
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,100.8,54.1
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,34.16,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,27.47,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,81.15,39.84
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,145.46,101.9
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,221.06,165.04
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,201.95,156.03
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,166.41,129.92
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,323.41,256.14
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,499.37,393.11
