Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,488.62,383.35
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,453.67,354.94
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,522.99,405.87
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,580.23,446.45
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,580.65,444.21
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,592.67,450.11
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,619.71,468.33
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,645.2,485.21
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,690.5,515.94
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,753.99,558.17
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,769.59,567.71
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,764.73,564.11
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,771.09,567.05
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,775.54,568.68
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,781.2,572.75
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,804.07,588.09
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,730.26,536.56
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,675.06,497.3
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,724.3,535.94
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,788.86,583.65
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,745.59,553.15
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,684.76,511.33
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,641.8,481.66
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,598.87,451.61
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,679.07,513.44
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,728.05,550.12
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,606.8,463.31
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,487.22,374.98
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,437.29,338.24
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,388.0,300.72
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,378.52,293.11
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,363.41,278.94
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,290.77,219.36
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,225.28,164.56
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,149.73,103.13
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,85.64,43.39
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,29.03,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,19.32,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,54.46,24.42
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,117.85,83.58
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,186.03,140.78
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,247.35,193.01
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,316.43,250.74
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,240.34,191.97
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,122.03,94.82
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,217.84,173.23
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,326.7,259.97
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,387.03,307.41
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,466.54,368.85
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,423.09,332.74
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,371.74,290.45
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,393.17,306.52
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,414.55,322.32
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,349.84,270.79
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,264.72,203.32
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,259.32,199.02
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,253.9,194.62
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,402.37,309.92
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,556.59,425.59
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,666.54,508.92
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,753.75,574.9
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,904.87,688.02
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,1013.6,762.8
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,995.45,750.33
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,973.95,736.26
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,949.84,720.7
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,922.35,702.79
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,884.35,676.99
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,843.95,649.42
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,665.05,518.84
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,491.07,384.03
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,469.9,370.29
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,445.29,353.05
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,496.04,395.07
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,519.86,414.53
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,451.42,359.05
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,386.27,304.78
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,313.46,242.61
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,246.98,184.36
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,168.82,118.1
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,101.64,48.63
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,34.75,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,43.11,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,121.88,54.4
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,194.67,140.19
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,278.55,215.1
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,350.77,279.87
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,429.62,347.92
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,498.81,406.59
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,566.59,462.08
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,631.35,512.45
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,696.8,561.24
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,754.35,600.56
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,810.92,638.26
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,861.09,670.88
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,909.19,701.48
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,951.39,728.59
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,990.72,753.46
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,1023.52,772.19
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,1052.89,788.45
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,1075.59,801.73
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,1094.47,812.54
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,1106.96,818.1
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,1115.39,821.17
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,1117.51,821.93
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,1115.51,820.25
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,1106.28,812.51
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,1093.02,802.41
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,1073.81,790.23
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,1050.81,775.74
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,1021.17,757.0
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,988.13,736.08
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,949.21,711.21
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,907.47,684.34
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,859.09,652.72
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,808.66,619.36
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,751.82,581.85
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,694.03,542.91
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,629.88,495.7
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,566.29,446.83
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,499.57,393.6
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,431.31,337.35
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,352.98,271.54
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,281.02,208.92
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,197.21,137.5
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,124.25,53.97
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,44.07,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,42.2,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,119.09,47.93
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,193.13,138.44
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,278.23,213.17
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,349.91,276.54
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,427.96,342.84
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,497.15,399.13
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,569.17,455.05
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,628.57,499.76
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,692.65,545.81
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,750.5,584.11
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,807.47,620.96
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,857.45,652.24
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,905.34,681.63
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,947.44,707.89
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,986.75,732.13
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,1019.27,750.35
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,1048.38,766.32
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,1070.76,777.99
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,1089.38,787.36
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,1102.25,793.26
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,1111.12,796.83
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,1113.17,797.91
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,1111.17,796.73
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,1102.08,790.48
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,1089.03,781.98
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,1068.95,770.11
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,1045.15,756.05
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,1015.98,738.64
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,983.5,719.12
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,944.06,695.0
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,901.9,668.94
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,852.57,638.22
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,801.4,605.75
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,744.81,569.3
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,693.0,535.43
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,627.13,487.5
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,562.06,438.55
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,489.79,382.79
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,420.53,327.11
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,341.56,261.94
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,271.87,202.03
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,187.29,130.49
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,113.23,42.24
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,39.39,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,7.68,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,14.87,1.09
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,36.02,23.65
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,57.14,42.25
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,87.11,68.03
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,114.15,91.09
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,139.82,112.57
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,166.35,134.31
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,213.1,172.47
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,262.75,212.21
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,399.86,322.11
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,522.45,417.22
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,566.75,448.24
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,611.14,479.16
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,668.82,519.31
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,709.39,546.74
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,743.54,569.9
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,776.67,592.19
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,917.51,692.99
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,1030.2,767.17
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,966.19,721.91
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,864.47,649.49
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,972.75,726.31
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,1045.44,773.85
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,772.95,584.88
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,428.6,326.32
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,603.4,460.7
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,729.22,553.96
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,686.87,523.22
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,644.41,493.2
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,773.41,591.37
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,853.81,648.03
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,723.33,556.68
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,590.02,458.15
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,579.85,453.23
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,569.13,446.32
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,549.35,431.69
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,519.52,408.46
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,451.05,354.89
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,384.11,300.75
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,308.59,238.22
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,240.37,179.72
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,159.08,110.77
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,88.06,25.15
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,30.34,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.96,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,18.21,1.07
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,58.74,40.47
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,96.76,72.96
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,133.39,104.24
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,172.32,136.84
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,209.72,167.66
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,248.66,198.93
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,326.56,260.16
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,399.48,315.79
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,238.16,188.43
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,67.28,48.92
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,457.83,362.49
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,828.8,624.65
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,658.07,498.12
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,409.86,310.62
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,477.9,360.94
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,528.3,396.27
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,566.33,423.27
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,604.54,450.23
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,493.87,368.59
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,359.49,268.51
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,720.46,536.56
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,1014.84,730.01
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,836.09,609.95
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,618.29,456.61
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,540.22,402.08
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,443.52,332.19
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,305.54,230.3
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,161.84,120.5
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,271.14,206.3
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,367.94,280.35
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,239.39,182.82
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,111.1,82.63
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,88.55,65.24
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,66.41,47.83
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,303.37,239.38
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,480.02,372.81
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,409.59,317.65
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,343.51,265.29
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,269.28,204.68
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,201.16,147.83
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,126.72,86.47
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,61.01,9.56
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,20.56,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,17.96,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,49.89,7.05
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,110.19,77.97
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,170.15,129.96
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,225.09,177.32
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,285.53,228.01
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,339.76,272.66
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,397.29,318.47
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,454.0,361.58
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,512.52,404.61
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,634.39,496.35
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,756.31,582.23
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,807.16,613.87
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,856.61,644.56
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,783.83,592.82
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,661.27,502.0
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,753.3,567.34
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,829.35,618.74
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,799.01,594.48
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,744.11,554.77
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,710.18,529.19
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,673.79,501.59
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,735.7,547.6
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,816.79,604.73
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,938.12,688.5
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,1021.45,740.82
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,904.53,664.5
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,759.97,564.56
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,723.84,541.16
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,669.39,504.27
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,584.3,442.96
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,486.04,371.3
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,456.41,350.76
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,426.43,329.31
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,419.62,325.41
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,394.82,307.81
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,351.93,275.07
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,309.82,242.38
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,265.05,207.48
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,221.6,172.53
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,174.67,133.8
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,130.82,96.71
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,82.42,55.75
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,32.71,0.0
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,12.79,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,25.24,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,73.0,4.69
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,144.57,101.43
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,224.41,170.4
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,293.53,229.89
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,370.93,294.33
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,436.86,347.83
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,506.67,402.22
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,566.19,446.94
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,629.5,492.81
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,685.84,531.28
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,741.89,567.99
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,790.16,598.47
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,836.86,627.37
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,877.43,651.21
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,915.66,673.17
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,763.36,566.84
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,555.02,413.86
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,503.99,376.8
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,429.17,321.32
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,765.21,566.48
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,1028.88,734.0
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,1030.63,731.97
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,1028.72,730.85
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,844.77,611.79
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,608.47,445.95
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,820.45,599.33
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,966.97,693.57
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,938.72,674.91
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,907.53,656.24
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,721.48,533.99
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,525.49,393.46
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,647.74,487.21
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,734.52,549.48
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,678.9,512.49
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,623.01,474.89
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,562.64,431.34
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,501.04,385.5
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,431.18,332.32
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,365.25,280.11
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,290.33,219.02
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,223.09,162.52
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,143.34,95.83
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,71.97,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,24.73,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,20.65,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,60.69,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,129.01,89.75
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,206.51,156.15
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,275.72,214.68
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,353.65,278.47
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,420.25,330.5
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,491.1,382.83
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,554.67,427.35
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,620.31,470.99
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,677.28,508.97
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,730.78,542.68
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,780.66,574.08
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,829.31,604.27
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,709.45,523.07
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,535.16,398.26
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,551.95,410.97
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,567.78,421.35
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,528.66,392.39
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,487.17,361.73
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,442.52,329.35
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,418.63,311.38
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,768.6,567.37
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,1038.23,741.87
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,733.6,539.73
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,357.25,265.52
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,713.68,532.31
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,979.89,708.5
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,951.35,688.91
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,919.84,670.25
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,881.82,646.76
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,849.98,627.28
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,799.54,595.37
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,747.96,562.26
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,692.33,526.43
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,636.33,488.84
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,572.51,442.22
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,512.34,396.72
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,441.84,342.41
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,375.23,289.05
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,298.33,225.77
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,229.32,167.26
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,147.59,98.11
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,73.88,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,25.5,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,29.17,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,83.7,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,159.89,110.26
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,244.61,183.9
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,316.38,245.58
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,394.21,310.28
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,462.14,365.15
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,533.48,420.41
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,596.42,467.4
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,660.4,513.52
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,717.06,552.25
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,773.13,589.9
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,814.06,615.37
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,860.42,644.25
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,900.43,669.34
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,937.94,692.6
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,815.77,608.16
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,632.75,473.75
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,856.06,634.55
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,1037.38,748.34
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,1050.0,752.49
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,1058.94,756.22
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,1060.21,756.24
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,1057.69,754.14
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,889.47,646.84
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,672.28,495.15
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,862.41,632.99
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,992.33,715.9
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,962.03,694.69
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,928.77,673.29
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,890.41,650.68
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,849.64,626.29
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,801.79,596.07
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,759.67,569.37
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,703.46,533.14
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,646.8,495.59
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,582.04,448.68
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,518.63,401.16
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,447.2,345.75
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,381.78,292.92
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,304.05,229.16
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,234.46,170.26
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,150.34,98.71
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,74.21,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,7.26,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
