Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,77.0,9.5,0.4,17.5,13.0,8.11,0.0
2016,10,29,7,0,154.0,19.0,0.4,18.0,26.0,66.19,0.0
2016,10,29,7,15,291.0,32.0,0.55,18.5,68.0,141.93,97.1
2016,10,29,7,30,428.0,45.0,0.7,19.0,110.0,225.31,169.43
2016,10,29,7,45,512.5,52.5,0.85,20.0,161.0,296.65,230.14
2016,10,29,8,0,597.0,60.0,1.0,21.0,212.0,376.81,296.09
2016,10,29,8,15,298.5,62.0,1.2,21.5,138.0,243.93,195.14
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,53.03,38.38
2016,10,29,8,45,0.0,87.0,1.65,22.5,87.0,73.22,55.01
2016,10,29,9,0,0.0,110.0,1.9,23.0,110.0,94.02,71.66
2016,10,29,9,15,0.0,122.0,1.95,23.5,122.0,104.61,79.83
2016,10,29,9,30,0.0,134.0,2.0,24.0,134.0,115.29,87.97
2016,10,29,9,45,58.5,200.0,2.1,25.0,234.0,240.84,187.91
2016,10,29,10,0,117.0,266.0,2.2,26.0,334.0,382.75,295.41
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,473.99,363.33
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,589.4,446.29
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,804.67,601.06
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,984.99,716.87
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,1006.71,728.22
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,1025.02,739.09
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,1037.89,745.72
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,1047.16,750.26
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,1048.9,751.18
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,1046.9,750.0
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,1038.06,743.75
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,1025.56,735.41
2016,10,29,13,15,904.0,88.0,2.55,30.0,712.0,1006.43,724.46
2016,10,29,13,30,899.0,87.0,2.6,30.0,695.0,983.88,711.44
2016,10,29,13,45,891.5,85.5,2.65,30.0,669.5,955.09,694.4
2016,10,29,14,0,884.0,84.0,2.7,30.0,644.0,923.3,675.37
2016,10,29,14,15,872.5,82.5,2.7,30.0,611.5,885.1,651.62
2016,10,29,14,30,861.0,81.0,2.7,30.0,579.0,844.53,626.13
2016,10,29,14,45,835.5,82.0,2.7,30.0,538.0,801.17,598.5
2016,10,29,15,0,810.0,83.0,2.7,30.0,497.0,748.48,564.07
2016,10,29,15,15,787.0,80.0,2.65,29.5,452.0,692.41,527.52
2016,10,29,15,30,764.0,77.0,2.6,29.0,407.0,636.02,489.44
2016,10,29,15,45,730.0,73.0,2.6,29.0,358.0,571.42,442.09
2016,10,29,16,0,696.0,69.0,2.6,29.0,309.0,510.65,395.99
2016,10,29,16,15,646.0,63.5,2.25,28.0,258.0,439.22,340.81
2016,10,29,16,30,596.0,58.0,1.9,27.0,207.0,371.88,286.73
2016,10,29,16,45,516.0,50.0,1.55,26.5,156.5,293.5,222.07
2016,10,29,17,0,436.0,42.0,1.2,26.0,106.0,223.58,162.73
2016,10,29,17,15,295.5,29.5,1.15,25.0,65.0,139.82,90.9
2016,10,29,17,30,155.0,17.0,1.1,24.0,24.0,52.73,0.0
2016,10,29,17,45,77.5,8.5,1.1,23.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,7.68,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,56.46,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,131.03,88.59
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,212.35,159.45
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,283.55,219.95
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,363.84,286.04
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,431.58,340.75
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,503.59,396.6
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,568.53,445.19
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,632.96,491.8
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,689.89,529.53
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,746.6,565.44
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,797.13,595.52
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,846.42,624.02
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,738.65,547.8
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,595.56,442.48
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,805.09,590.78
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,979.54,698.35
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,1002.5,710.47
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,1022.14,722.54
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,1037.72,730.82
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,1049.77,737.09
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,1052.01,739.03
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,1050.52,738.96
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,1043.52,734.97
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,1032.81,728.83
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,1014.57,718.9
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,992.86,706.93
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,964.72,691.49
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,933.45,673.94
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,895.82,651.57
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,855.71,627.36
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,809.7,598.86
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,769.04,573.58
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,712.57,537.34
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,655.59,499.97
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,591.76,453.88
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,528.93,406.89
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,457.71,352.37
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,389.99,298.32
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,312.94,235.29
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,241.79,175.06
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,155.24,99.21
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,65.33,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,70.07,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,161.05,108.32
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,247.93,186.26
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,317.52,246.3
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,398.26,312.85
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,465.51,367.89
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,536.02,423.31
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,599.11,471.5
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,663.16,518.57
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,718.57,555.91
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,766.12,587.01
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,813.42,617.87
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,858.89,647.08
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,897.94,670.83
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,934.43,692.69
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,838.02,625.73
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,679.71,509.9
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,877.38,652.09
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,1029.5,749.74
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,1038.89,752.34
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,1044.57,754.12
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,1045.26,754.43
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,1042.25,752.6
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,1032.0,745.37
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,1018.18,736.07
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,997.72,723.18
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,973.94,708.32
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,831.72,614.22
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,649.7,485.48
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,769.61,575.24
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,830.48,616.59
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,515.23,394.69
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,166.27,125.25
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,441.37,344.47
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,626.92,484.14
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,561.81,434.51
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,498.4,386.35
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,430.02,333.33
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,363.53,279.82
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,285.22,215.32
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,215.73,156.41
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,133.24,83.79
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,46.91,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,35.26,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,118.42,77.42
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,198.76,148.5
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,269.62,209.32
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,349.98,276.7
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,416.66,331.64
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,487.74,388.1
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,552.6,437.31
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,617.28,484.77
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,419.27,331.13
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,135.9,102.99
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,491.85,386.92
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,825.68,625.67
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,866.52,649.99
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,905.15,674.72
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,632.43,481.22
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,259.51,195.84
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,265.96,201.02
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,293.18,220.82
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,692.26,522.36
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,1020.47,741.23
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,1022.13,739.56
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,1020.19,738.38
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,1011.11,733.13
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,998.53,725.79
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,979.37,714.28
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,956.95,700.73
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,927.74,682.72
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,895.79,662.84
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,857.87,638.58
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,826.38,618.61
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,778.82,587.51
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,729.9,555.07
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,673.92,517.76
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,617.75,479.13
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,552.3,430.2
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,491.27,383.06
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,420.82,327.68
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,354.69,273.76
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,273.7,207.01
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,202.47,146.78
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,121.28,74.2
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,36.71,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,16.8,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,85.69,54.37
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,158.78,118.75
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,224.82,174.84
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,301.39,238.79
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,366.66,292.58
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,437.57,349.17
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,510.46,405.63
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,581.77,459.4
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,637.86,499.96
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,694.38,539.22
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,571.7,443.58
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,401.1,309.62
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,358.93,276.42
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,331.47,253.56
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,344.88,262.78
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,358.3,271.85
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,313.2,237.18
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,248.58,187.71
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,431.25,326.26
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,575.59,430.87
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,505.14,387.4
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,412.26,309.24
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,730.0,546.71
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,975.96,713.68
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,770.25,572.31
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,533.27,399.89
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,414.92,313.68
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,281.64,213.02
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,573.42,439.76
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,791.87,598.03
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,437.5,340.83
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,77.77,56.43
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,175.15,135.99
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,279.77,218.87
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,356.08,280.1
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,414.4,324.98
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,344.58,269.58
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,280.61,217.79
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,205.0,155.98
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,133.36,96.99
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,72.39,42.59
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.97,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,18.66,7.71
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,32.65,20.78
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,51.67,36.88
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,70.48,52.62
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,91.14,69.8
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,112.32,87.15
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,114.2,88.43
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,116.08,89.61
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,219.36,173.7
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,335.61,264.96
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,178.15,139.98
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,20.68,11.25
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,102.46,77.56
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,193.24,148.99
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,195.35,149.79
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,197.53,150.89
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,414.48,318.3
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,601.53,453.23
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,631.6,471.97
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,639.08,476.67
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,528.16,396.15
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,416.88,314.07
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,203.36,155.21
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,12.43,4.34
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,315.86,245.63
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,609.53,457.32
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,316.48,243.26
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,48.14,32.99
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,34.8,22.55
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,21.51,11.85
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,201.6,158.53
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,378.92,295.21
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,397.01,309.99
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,393.97,309.66
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,348.49,274.91
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,304.03,240.27
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,254.54,200.87
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,207.69,162.46
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,194.22,149.06
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,167.69,123.13
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,95.05,55.59
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,19.59,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.11,2.19
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,18.96,9.86
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,29.33,18.8
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,39.72,27.67
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,50.81,37.07
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,62.2,46.57
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,73.17,55.6
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,84.19,64.58
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,104.33,80.93
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,124.69,97.29
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,134.5,104.75
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,144.42,112.23
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,164.84,128.42
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,185.67,144.8
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,193.6,150.51
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,201.66,156.34
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,180.93,139.71
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,160.56,123.43
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,170.56,131.3
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,180.65,139.17
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,140.78,107.65
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,102.18,76.95
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,118.9,90.18
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,135.98,103.51
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,133.76,101.81
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,131.57,100.2
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,146.84,112.49
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,162.5,125.05
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,146.16,112.3
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,130.04,99.72
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,121.58,93.24
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,113.19,86.77
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,80.89,60.98
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,50.53,36.34
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,43.44,30.58
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,36.36,24.75
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,29.71,19.25
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,23.08,13.67
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,16.46,8.0
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,9.86,2.33
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,5.33,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.85,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.23,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.46,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.1,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.75,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.4,0.61
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.05,2.01
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,20.2,11.4
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,31.4,20.71
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,36.81,25.15
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,42.23,29.57
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,45.99,32.53
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,49.76,35.47
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,52.7,37.71
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,55.64,39.94
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,153.56,118.97
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,260.73,202.52
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,288.36,223.1
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,296.06,228.62
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,254.38,195.92
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,234.12,179.75
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,257.36,197.85
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,302.73,232.49
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,273.73,210.33
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,266.68,205.08
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,223.48,171.78
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,181.32,138.99
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,485.93,379.75
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,745.45,569.71
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,646.11,495.97
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,535.92,415.47
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,485.65,379.39
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,436.76,343.27
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,389.56,308.46
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,330.13,263.49
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,286.91,229.52
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,245.93,196.58
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,202.34,161.18
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,160.98,126.75
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,117.35,89.88
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,76.83,55.24
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,40.6,19.62
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,5.12,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.56,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,11.53,2.0
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,20.63,11.33
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,32.25,21.48
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,44.38,31.95
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,57.67,43.24
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,71.0,54.35
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,83.41,64.5
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,95.89,74.55
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,154.71,123.28
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,231.76,185.72
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,251.22,200.3
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,270.95,215.08
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,272.08,214.84
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,272.91,214.42
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,217.98,170.32
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,182.44,141.38
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,177.33,137.22
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,172.31,133.11
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,333.11,260.51
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,506.94,391.57
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,338.93,263.13
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,181.89,139.71
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,179.03,137.77
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,176.22,135.6
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,118.35,89.88
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,64.03,46.38
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,44.82,30.92
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,25.67,15.38
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,16.54,7.97
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,7.43,0.49
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,7.43,0.5
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,7.42,0.51
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,40.55,28.11
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,75.03,56.82
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,64.94,48.58
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,54.91,40.31
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,44.7,31.87
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,34.72,23.45
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,25.59,15.58
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,16.48,7.66
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,9.05,0.0
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.71,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,10.24,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,96.52,51.71
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,190.85,142.96
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,260.87,204.75
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,340.32,272.81
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,407.28,329.09
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,478.92,387.0
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,303.97,247.89
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,65.82,49.01
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,69.12,51.77
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,72.47,54.38
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,89.92,68.36
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,107.62,82.36
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,116.15,89.01
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,124.74,95.71
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,121.7,92.92
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,118.77,90.27
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,145.31,111.32
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,172.45,132.62
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,128.85,97.84
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,87.09,64.46
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,85.33,63.09
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,83.56,61.69
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,78.73,57.74
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,74.1,53.96
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,100.94,75.37
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,128.98,97.6
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,252.27,195.69
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,368.15,284.89
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,316.87,245.8
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,267.29,208.06
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,522.4,410.64
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,705.09,546.08
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,450.12,355.45
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,190.96,149.99
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,343.67,275.92
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,462.84,367.48
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,390.51,308.88
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,323.15,253.51
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,244.48,187.6
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,174.12,126.95
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,81.45,37.92
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.27,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,19.05,5.51
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,35.1,22.94
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,59.28,43.78
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,90.6,70.48
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,116.26,92.35
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,142.79,114.63
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,117.01,92.91
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,100.09,78.29
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,99.99,78.02
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,100.2,77.98
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,83.58,63.94
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,68.12,50.95
