Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,30,0.0,28.0,5.1,21.0,28.0,23.2,13.44
2016,11,18,11,45,0.0,41.5,5.45,21.0,41.5,34.42,22.64
2016,11,18,12,0,0.0,55.0,5.8,21.0,55.0,45.67,31.84
2016,11,18,12,15,417.5,84.5,5.85,21.0,355.0,552.2,446.11
2016,11,18,12,30,835.0,114.0,5.9,21.0,655.0,1008.51,782.89
2016,11,18,12,45,428.5,177.5,5.95,21.0,455.0,664.08,527.6
2016,11,18,13,0,22.0,241.0,6.0,21.0,255.0,241.61,189.79
2016,11,18,13,15,168.0,254.0,6.0,21.0,356.5,441.62,352.79
2016,11,18,13,30,314.0,267.0,6.0,21.0,458.0,616.91,490.51
2016,11,18,13,45,587.0,177.0,6.05,21.0,516.0,785.27,623.99
2016,11,18,14,0,860.0,87.0,6.1,21.0,574.0,920.5,723.93
2016,11,18,14,15,848.0,85.5,6.1,20.5,543.5,883.12,698.66
2016,11,18,14,30,836.0,84.0,6.1,20.0,513.0,843.47,672.33
2016,11,18,14,45,810.0,83.5,6.2,20.0,474.0,791.39,635.47
2016,11,18,15,0,784.0,83.0,6.3,20.0,435.0,738.47,597.41
2016,11,18,15,15,758.0,79.5,6.3,19.5,392.0,681.62,556.4
2016,11,18,15,30,732.0,76.0,6.3,19.0,349.0,624.71,514.28
2016,11,18,15,45,698.5,70.0,6.3,19.0,303.0,564.12,465.35
2016,11,18,16,0,665.0,64.0,6.3,19.0,257.0,501.38,413.26
2016,11,18,16,15,606.5,57.5,6.15,18.0,208.0,426.11,350.45
2016,11,18,16,30,548.0,51.0,6.0,17.0,159.0,355.77,289.38
2016,11,18,16,45,459.0,41.0,5.9,16.5,113.0,273.42,216.34
2016,11,18,17,0,370.0,31.0,5.8,16.0,67.0,200.79,146.37
2016,11,18,17,15,185.0,15.5,5.7,15.5,33.5,90.7,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,253.5,12.5,4.05,5.5,35.0,91.77,0.0
2016,11,19,7,30,507.0,25.0,4.2,6.0,70.0,237.6,169.66
2016,11,19,7,45,605.5,31.5,4.35,6.5,120.0,317.86,257.36
2016,11,19,8,0,704.0,38.0,4.5,7.0,170.0,408.13,340.79
2016,11,19,8,15,759.0,42.5,4.7,7.5,222.5,481.95,408.29
2016,11,19,8,30,814.0,47.0,4.9,8.0,275.0,555.41,473.07
2016,11,19,8,45,848.5,50.0,5.15,8.5,325.5,621.41,529.5
2016,11,19,9,0,883.0,53.0,5.4,9.0,376.0,688.85,583.78
2016,11,19,9,15,906.5,55.5,5.35,9.5,422.0,748.49,628.26
2016,11,19,9,30,930.0,58.0,5.3,10.0,468.0,807.68,671.2
2016,11,19,9,45,945.5,60.0,5.3,11.0,508.0,858.85,705.93
2016,11,19,10,0,961.0,62.0,5.3,12.0,548.0,908.24,738.55
2016,11,19,10,15,972.0,63.5,5.2,12.0,581.5,950.92,767.74
2016,11,19,10,30,983.0,65.0,5.1,12.0,615.0,990.97,794.67
2016,11,19,10,45,990.0,66.0,5.1,12.5,640.5,1023.74,815.34
2016,11,19,11,0,997.0,67.0,5.1,13.0,666.0,1053.23,833.6
2016,11,19,11,15,1001.5,67.5,5.0,13.5,683.5,1076.18,846.24
2016,11,19,11,30,1006.0,68.0,4.9,14.0,701.0,1095.46,856.29
2016,11,19,11,45,1007.0,69.0,4.85,14.5,710.0,1108.07,862.24
2016,11,19,12,0,1008.0,70.0,4.8,15.0,719.0,1116.75,865.64
2016,11,19,12,15,1007.5,70.0,4.7,15.0,719.0,1118.66,865.69
2016,11,19,12,30,1007.0,70.0,4.6,15.0,719.0,1116.59,863.22
2016,11,19,12,45,1004.0,70.0,4.6,15.5,710.5,1108.03,855.96
2016,11,19,13,0,1001.0,70.0,4.6,16.0,702.0,1095.58,846.28
2016,11,19,13,15,996.0,69.5,4.55,16.0,684.5,1076.7,833.49
2016,11,19,13,30,991.0,69.0,4.5,16.0,667.0,1054.17,818.35
2016,11,19,13,45,983.0,68.0,4.45,16.0,641.5,1024.63,798.45
2016,11,19,14,0,975.0,67.0,4.4,16.0,616.0,991.85,776.36
2016,11,19,14,15,963.5,65.5,4.35,16.0,583.5,952.27,749.42
2016,11,19,14,30,952.0,64.0,4.3,16.0,551.0,910.06,720.51
2016,11,19,14,45,930.5,64.0,4.25,16.0,510.5,859.16,685.11
2016,11,19,15,0,909.0,64.0,4.2,16.0,470.0,806.92,648.32
2016,11,19,15,15,885.5,61.5,4.05,15.5,424.5,749.0,607.4
2016,11,19,15,30,862.0,59.0,3.9,15.0,379.0,690.62,565.21
2016,11,19,15,45,827.0,55.5,3.75,15.0,329.5,628.7,517.18
2016,11,19,16,0,792.0,52.0,3.6,15.0,280.0,561.97,462.43
2016,11,19,16,15,737.0,47.0,3.1,14.0,228.0,484.02,397.49
2016,11,19,16,30,682.0,42.0,2.6,13.0,176.0,410.24,333.33
2016,11,19,16,45,585.5,35.0,2.15,12.0,125.5,320.36,254.11
2016,11,19,17,0,489.0,28.0,1.7,11.0,75.0,240.04,175.66
2016,11,19,17,15,244.5,14.0,1.65,10.0,37.5,107.24,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,242.0,12.0,1.1,3.0,33.0,87.62,0.0
2016,11,20,7,30,484.0,24.0,1.2,4.0,66.0,227.52,159.03
2016,11,20,7,45,585.5,31.5,1.35,5.0,115.5,308.93,248.13
2016,11,20,8,0,687.0,39.0,1.5,6.0,165.0,400.62,330.53
2016,11,20,8,15,743.5,43.5,1.4,6.5,217.0,474.4,395.12
2016,11,20,8,30,800.0,48.0,1.3,7.0,269.0,552.57,459.81
2016,11,20,8,45,832.5,52.0,1.25,8.0,319.0,613.32,507.22
2016,11,20,9,0,865.0,56.0,1.2,9.0,369.0,679.85,555.25
2016,11,20,9,15,889.0,58.5,1.4,10.0,414.5,738.99,597.2
2016,11,20,9,30,913.0,61.0,1.6,11.0,460.0,797.79,637.86
2016,11,20,9,45,929.5,63.0,1.85,12.0,500.0,849.09,672.75
2016,11,20,10,0,946.0,65.0,2.1,13.0,540.0,898.74,705.9
2016,11,20,10,15,957.5,66.5,2.1,13.5,573.5,941.37,732.33
2016,11,20,10,30,969.0,68.0,2.1,14.0,607.0,981.45,756.68
2016,11,20,10,45,976.0,69.0,2.1,14.5,632.5,1013.87,775.57
2016,11,20,11,0,983.0,70.0,2.1,15.0,658.0,1043.07,792.25
2016,11,20,11,15,987.5,70.5,2.1,15.0,675.0,1065.8,806.12
2016,11,20,11,30,992.0,71.0,2.1,15.0,692.0,1084.92,817.76
2016,11,20,11,45,995.0,70.5,2.1,15.5,701.0,1097.53,823.75
2016,11,20,12,0,998.0,70.0,2.1,16.0,710.0,1106.3,827.46
2016,11,20,12,15,997.5,70.0,2.1,16.0,710.0,1108.25,828.5
2016,11,20,12,30,997.0,70.0,2.1,16.0,710.0,1106.27,827.26
2016,11,20,12,45,993.5,70.0,2.15,16.5,701.0,1097.33,820.91
2016,11,20,13,0,990.0,70.0,2.2,17.0,692.0,1084.56,812.28
2016,11,20,13,15,984.5,69.5,2.2,17.0,675.0,1065.42,800.52
2016,11,20,13,30,979.0,69.0,2.2,17.0,658.0,1042.69,786.55
2016,11,20,13,45,970.0,68.5,2.25,17.5,632.5,1013.19,767.31
2016,11,20,14,0,961.0,68.0,2.3,18.0,607.0,980.55,746.0
2016,11,20,14,15,949.5,66.5,2.3,18.0,574.5,941.45,721.08
2016,11,20,14,30,938.0,65.0,2.3,18.0,542.0,899.79,694.23
2016,11,20,14,45,919.0,64.0,2.3,18.0,502.0,850.26,661.54
2016,11,20,15,0,900.0,63.0,2.3,18.0,462.0,799.23,627.3
2016,11,20,15,15,876.0,60.0,2.15,17.5,417.0,740.74,587.02
2016,11,20,15,30,852.0,57.0,2.0,17.0,372.0,681.86,545.56
2016,11,20,15,45,816.5,54.0,1.9,17.0,323.0,620.86,499.86
2016,11,20,16,0,781.0,51.0,1.8,17.0,274.0,555.05,447.48
2016,11,20,16,15,726.0,46.0,1.65,15.5,222.5,477.72,386.14
2016,11,20,16,30,671.0,41.0,1.5,14.0,171.0,404.61,325.03
2016,11,20,16,45,574.5,34.0,1.35,13.0,122.0,315.35,247.88
2016,11,20,17,0,478.0,27.0,1.2,12.0,73.0,235.81,170.77
2016,11,20,17,15,239.0,13.5,1.2,11.5,36.5,105.16,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,13.0,1.25,6.5,28.5,71.15,0.0
2016,11,21,7,30,376.0,26.0,1.5,7.0,57.0,192.3,129.76
2016,11,21,7,45,482.5,35.0,1.8,8.0,103.5,271.7,216.58
2016,11,21,8,0,589.0,44.0,2.1,9.0,150.0,357.37,293.72
2016,11,21,8,15,649.5,49.5,2.05,10.0,199.5,429.74,356.87
2016,11,21,8,30,710.0,55.0,2.0,11.0,249.0,506.88,420.84
2016,11,21,8,45,750.0,58.5,2.0,12.0,297.0,572.96,473.34
2016,11,21,9,0,790.0,62.0,2.0,13.0,345.0,640.97,524.6
2016,11,21,9,15,815.5,65.0,2.4,14.0,389.0,699.25,567.3
2016,11,21,9,30,841.0,68.0,2.8,15.0,433.0,757.43,608.93
2016,11,21,9,45,859.0,70.0,3.25,16.5,471.5,799.85,637.21
2016,11,21,10,0,877.0,72.0,3.7,18.0,510.0,848.22,669.25
2016,11,21,10,15,888.5,73.5,3.75,18.5,542.0,888.59,695.41
2016,11,21,10,30,900.0,75.0,3.8,19.0,574.0,926.66,719.7
2016,11,21,10,45,908.0,76.5,3.9,19.5,598.0,958.89,740.02
2016,11,21,11,0,916.0,78.0,4.0,20.0,622.0,988.21,758.29
2016,11,21,11,15,920.5,78.5,4.0,20.0,639.0,1009.76,772.04
2016,11,21,11,30,925.0,79.0,4.0,20.0,656.0,1027.96,783.65
2016,11,21,11,45,929.5,78.5,4.05,20.5,664.5,1041.44,791.02
2016,11,21,12,0,934.0,78.0,4.1,21.0,673.0,1051.37,796.16
2016,11,21,12,15,933.0,78.0,4.1,21.5,672.5,1052.72,795.34
2016,11,21,12,30,932.0,78.0,4.1,22.0,672.0,1050.39,792.29
2016,11,21,12,45,927.5,78.0,4.15,22.5,663.5,1040.88,784.95
2016,11,21,13,0,923.0,78.0,4.2,23.0,655.0,1027.81,775.44
2016,11,21,13,15,916.5,77.0,4.15,23.0,638.0,1008.04,762.43
2016,11,21,13,30,910.0,76.0,4.1,23.0,621.0,984.97,747.33
2016,11,21,13,45,899.5,75.5,4.1,23.0,596.0,955.58,728.27
2016,11,21,14,0,889.0,75.0,4.1,23.0,571.0,923.38,707.29
2016,11,21,14,15,875.5,73.0,4.05,23.0,539.5,884.01,680.96
2016,11,21,14,30,862.0,71.0,4.0,23.0,508.0,842.44,652.94
2016,11,21,14,45,837.0,71.0,3.95,23.0,469.0,800.03,624.08
2016,11,21,15,0,812.0,71.0,3.9,23.0,430.0,748.09,587.93
2016,11,21,15,15,785.0,68.0,3.6,22.5,387.0,690.35,547.12
2016,11,21,15,30,758.0,65.0,3.3,22.0,344.0,632.63,505.5
2016,11,21,15,45,717.5,61.0,3.05,22.0,297.0,565.19,453.4
2016,11,21,16,0,677.0,57.0,2.8,22.0,250.0,499.74,400.78
2016,11,21,16,15,617.5,51.5,2.5,21.0,201.5,427.71,342.46
2016,11,21,16,30,558.0,46.0,2.2,20.0,153.0,357.73,283.58
2016,11,21,16,45,457.0,37.5,1.95,19.0,108.0,271.13,209.82
2016,11,21,17,0,356.0,29.0,1.7,18.0,63.0,195.54,138.54
2016,11,21,17,15,178.0,14.5,1.85,17.5,31.5,87.71,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,29.5,14.5,2.7,17.0,16.5,21.79,0.0
2016,11,22,7,30,59.0,29.0,2.8,17.0,33.0,59.28,34.54
2016,11,22,7,45,108.0,48.0,2.9,17.5,64.0,113.57,86.24
2016,11,22,8,0,157.0,67.0,3.0,18.0,95.0,164.21,130.51
2016,11,22,8,15,185.5,86.0,3.05,18.0,129.0,208.91,169.57
2016,11,22,8,30,214.0,105.0,3.1,18.0,163.0,256.42,210.18
2016,11,22,8,45,233.0,123.0,3.2,18.5,196.5,299.17,245.52
2016,11,22,9,0,252.0,141.0,3.3,19.0,230.0,343.44,281.14
2016,11,22,9,15,257.0,160.5,3.6,19.5,261.5,380.53,310.14
2016,11,22,9,30,262.0,180.0,3.9,20.0,293.0,417.5,338.45
2016,11,22,9,45,131.0,154.0,4.2,20.5,210.5,272.22,220.29
2016,11,22,10,0,0.0,128.0,4.5,21.0,128.0,110.77,85.52
2016,11,22,10,15,0.0,142.5,4.75,21.5,142.5,124.22,96.22
2016,11,22,10,30,0.0,157.0,5.0,22.0,157.0,137.8,106.8
2016,11,22,10,45,0.5,164.0,5.3,22.5,164.0,144.58,111.89
2016,11,22,11,0,1.0,171.0,5.6,23.0,171.0,151.48,117.06
2016,11,22,11,15,11.5,204.0,5.6,23.0,211.0,194.32,151.47
2016,11,22,11,30,22.0,237.0,5.6,23.0,251.0,238.45,186.54
2016,11,22,11,45,73.0,269.5,5.7,23.0,316.0,347.29,273.36
2016,11,22,12,0,124.0,302.0,5.8,23.0,381.0,459.84,361.06
2016,11,22,12,15,106.0,298.5,5.65,23.0,366.0,415.64,326.34
2016,11,22,12,30,88.0,295.0,5.5,23.0,351.0,393.13,308.39
2016,11,22,12,45,69.0,282.5,5.4,23.5,326.0,358.82,280.83
2016,11,22,13,0,50.0,270.0,5.3,24.0,301.0,324.88,253.58
2016,11,22,13,15,78.0,273.5,5.05,23.5,321.0,356.86,279.93
2016,11,22,13,30,106.0,277.0,4.8,23.0,341.0,388.15,305.48
2016,11,22,13,45,53.0,217.0,4.6,23.0,249.0,265.94,209.24
2016,11,22,14,0,0.0,157.0,4.4,23.0,157.0,137.62,105.95
2016,11,22,14,15,3.0,163.5,4.15,23.0,165.0,147.47,114.29
2016,11,22,14,30,6.0,170.0,3.9,23.0,173.0,157.65,122.77
2016,11,22,14,45,3.0,140.5,3.65,23.0,142.0,126.18,97.58
2016,11,22,15,0,0.0,111.0,3.4,23.0,111.0,95.54,72.88
2016,11,22,15,15,0.0,99.5,3.3,22.5,99.5,85.24,64.81
2016,11,22,15,30,0.0,88.0,3.2,22.0,88.0,75.0,56.66
2016,11,22,15,45,0.0,75.0,3.15,22.0,75.0,63.38,47.15
2016,11,22,16,0,0.0,62.0,3.1,22.0,62.0,51.81,37.56
2016,11,22,16,15,0.0,49.5,3.1,21.5,49.5,40.97,28.52
2016,11,22,16,30,0.0,37.0,3.1,21.0,37.0,30.57,19.72
2016,11,22,16,45,0.0,25.5,3.1,21.0,25.5,21.03,11.52
2016,11,22,17,0,0.0,14.0,3.1,21.0,14.0,11.52,3.08
2016,11,22,17,15,0.0,7.0,3.15,20.5,7.0,5.75,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,62.29,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,169.57,104.66
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,254.48,200.45
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,349.59,285.57
2016,11,23,8,15,632.5,49.0,3.95,12.5,191.5,419.11,347.91
2016,11,23,8,30,697.0,55.0,4.1,13.0,241.0,498.2,415.7
2016,11,23,8,45,744.0,58.0,4.35,13.5,290.0,567.5,473.76
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,639.37,531.71
2016,11,23,9,15,818.5,64.0,4.55,14.5,384.0,699.1,575.61
2016,11,23,9,30,846.0,67.0,4.5,15.0,429.0,758.9,618.31
2016,11,23,9,45,868.0,68.5,4.5,16.0,469.0,804.13,648.05
2016,11,23,10,0,890.0,70.0,4.5,17.0,509.0,855.59,681.72
2016,11,23,10,15,903.5,71.5,4.35,17.0,541.5,898.17,709.76
2016,11,23,10,30,917.0,73.0,4.2,17.0,574.0,938.53,736.15
2016,11,23,10,45,927.5,73.5,4.1,17.5,600.0,972.33,756.57
2016,11,23,11,0,938.0,74.0,4.0,18.0,626.0,1003.28,774.8
2016,11,23,11,15,943.5,75.0,3.9,18.5,643.5,1026.93,787.84
2016,11,23,11,30,949.0,76.0,3.8,19.0,661.0,1047.18,798.56
2016,11,23,11,45,954.0,75.0,3.7,19.5,670.5,1060.88,804.87
2016,11,23,12,0,959.0,74.0,3.6,20.0,680.0,1070.95,808.87
2016,11,23,12,15,959.0,74.0,3.5,20.0,680.5,1073.52,809.54
2016,11,23,12,30,959.0,74.0,3.4,20.0,681.0,1072.32,807.92
2016,11,23,12,45,957.0,73.5,3.35,20.5,673.0,1064.71,801.12
2016,11,23,13,0,955.0,73.0,3.3,21.0,665.0,1053.39,792.11
2016,11,23,13,15,950.0,72.5,3.15,21.0,649.0,1035.47,779.56
2016,11,23,13,30,945.0,72.0,3.0,21.0,633.0,1014.09,764.87
2016,11,23,13,45,936.5,71.0,2.95,21.0,608.5,985.41,746.28
2016,11,23,14,0,928.0,70.0,2.9,21.0,584.0,953.7,725.71
2016,11,23,14,15,916.0,68.5,2.8,21.0,552.5,915.38,700.18
2016,11,23,14,30,904.0,67.0,2.7,21.0,521.0,874.63,672.9
2016,11,23,14,45,886.5,65.0,2.65,21.0,482.5,826.52,640.6
2016,11,23,15,0,869.0,63.0,2.6,21.0,444.0,776.9,606.84
2016,11,23,15,15,844.5,60.5,2.4,20.5,400.5,720.19,567.55
2016,11,23,15,30,820.0,58.0,2.2,20.0,357.0,669.41,531.81
2016,11,23,15,45,784.0,54.5,2.05,20.0,309.0,602.93,481.87
2016,11,23,16,0,748.0,51.0,1.9,20.0,261.0,537.91,430.21
2016,11,23,16,15,692.0,46.0,1.65,19.0,211.5,461.74,369.07
2016,11,23,16,30,636.0,41.0,1.4,18.0,162.0,389.89,308.74
2016,11,23,16,45,538.5,33.5,1.2,17.0,114.5,301.35,233.22
2016,11,23,17,0,441.0,26.0,1.0,16.0,67.0,222.8,157.06
2016,11,23,17,15,220.5,13.0,1.0,15.5,33.5,99.23,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,164.5,12.0,1.2,8.5,24.5,62.59,0.0
2016,11,24,7,30,329.0,24.0,1.4,9.0,49.0,169.44,99.56
2016,11,24,7,45,431.0,34.5,1.65,10.0,93.0,248.36,194.97
2016,11,24,8,0,533.0,45.0,1.9,11.0,137.0,334.53,272.16
2016,11,24,8,15,598.0,51.5,1.8,11.5,185.0,406.68,335.27
2016,11,24,8,30,663.0,58.0,1.7,12.0,233.0,484.57,400.19
2016,11,24,8,45,698.0,64.0,1.65,13.0,279.5,544.23,447.39
2016,11,24,9,0,733.0,70.0,1.6,14.0,326.0,609.34,496.34
2016,11,24,9,15,761.5,74.0,1.7,15.0,369.5,668.66,538.49
2016,11,24,9,30,790.0,78.0,1.8,16.0,413.0,728.24,579.23
2016,11,24,9,45,806.0,82.0,1.9,17.0,451.0,777.55,611.49
2016,11,24,10,0,822.0,86.0,2.0,18.0,489.0,825.51,642.16
2016,11,24,10,15,836.5,88.0,1.95,18.5,521.0,868.1,668.32
2016,11,24,10,30,851.0,90.0,1.9,19.0,553.0,908.67,692.62
2016,11,24,10,45,857.0,93.0,1.9,19.5,577.0,940.23,711.04
2016,11,24,11,0,863.0,96.0,1.9,20.0,601.0,968.91,727.49
2016,11,24,11,15,869.0,97.0,1.9,20.5,618.0,992.12,740.26
2016,11,24,11,30,875.0,98.0,1.9,21.0,635.0,1012.14,751.03
2016,11,24,11,45,883.0,96.0,1.9,21.5,645.0,1015.29,750.91
2016,11,24,12,0,891.0,94.0,1.9,22.0,655.0,1026.84,756.61
2016,11,24,12,15,891.5,94.0,1.95,22.0,655.5,1029.8,758.94
2016,11,24,12,30,892.0,94.0,2.0,22.0,656.0,1029.27,759.27
2016,11,24,12,45,888.0,94.5,2.1,22.5,648.0,1021.31,754.16
2016,11,24,13,0,884.0,95.0,2.2,23.0,640.0,1009.93,747.0
2016,11,24,13,15,878.0,94.0,2.2,23.0,624.0,1002.86,743.09
2016,11,24,13,30,872.0,93.0,2.2,23.0,608.0,980.83,729.46
2016,11,24,13,45,860.5,92.0,2.2,23.5,584.0,950.49,709.14
2016,11,24,14,0,849.0,91.0,2.2,24.0,560.0,917.43,687.11
2016,11,24,14,15,835.0,89.0,2.15,24.0,529.0,878.42,661.86
2016,11,24,14,30,821.0,87.0,2.1,24.0,498.0,837.28,635.04
2016,11,24,14,45,569.0,130.5,2.1,24.0,405.0,654.1,507.71
2016,11,24,15,0,317.0,174.0,2.1,24.0,312.0,457.97,360.68
2016,11,24,15,15,520.5,124.5,1.9,23.5,324.5,556.51,439.57
2016,11,24,15,30,724.0,75.0,1.7,23.0,337.0,626.59,492.94
2016,11,24,15,45,681.0,70.5,1.5,22.5,290.5,558.5,440.73
2016,11,24,16,0,638.0,66.0,1.3,22.0,244.0,492.77,389.73
2016,11,24,16,15,575.5,59.0,1.2,21.0,196.5,415.96,329.48
2016,11,24,16,30,513.0,52.0,1.1,20.0,149.0,344.4,270.79
2016,11,24,16,45,406.0,42.0,1.05,19.5,104.0,255.27,196.04
2016,11,24,17,0,299.0,32.0,1.0,19.0,59.0,177.57,123.53
2016,11,24,17,15,149.5,16.0,1.0,18.5,29.5,80.22,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,95.5,13.5,0.7,14.5,20.0,41.85,0.0
2016,11,25,7,30,191.0,27.0,0.7,15.0,40.0,119.39,62.97
2016,11,25,7,45,296.0,40.0,0.75,15.5,80.5,194.15,148.33
2016,11,25,8,0,401.0,53.0,0.8,16.0,121.0,277.99,220.82
2016,11,25,8,15,471.0,62.0,0.85,16.5,166.5,349.28,281.24
2016,11,25,8,30,541.0,71.0,0.9,17.0,212.0,426.84,344.48
2016,11,25,8,45,565.0,82.5,1.0,17.5,254.5,483.5,389.41
2016,11,25,9,0,589.0,94.0,1.1,18.0,297.0,541.18,433.54
2016,11,25,9,15,294.5,67.5,1.25,18.0,169.0,310.87,254.54
2016,11,25,9,30,0.0,41.0,1.4,18.0,41.0,33.89,22.84
2016,11,25,9,45,0.0,38.0,1.6,18.5,38.0,31.41,20.81
2016,11,25,10,0,0.0,35.0,1.8,19.0,35.0,28.94,18.63
2016,11,25,10,15,0.0,51.5,2.0,19.0,51.5,42.66,30.01
2016,11,25,10,30,0.0,68.0,2.2,19.0,68.0,56.43,41.34
2016,11,25,10,45,0.0,96.0,2.45,19.5,96.0,80.2,60.71
2016,11,25,11,0,0.0,124.0,2.7,20.0,124.0,105.72,81.25
2016,11,25,11,15,0.0,140.5,2.85,20.0,140.5,121.03,93.52
2016,11,25,11,30,0.0,157.0,3.0,20.0,157.0,136.59,105.96
2016,11,25,11,45,4.0,181.5,3.15,20.0,184.5,164.29,128.29
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,192.68,151.02
2016,11,25,12,15,15.5,223.5,3.35,20.0,234.0,218.08,171.43
2016,11,25,12,30,23.0,241.0,3.4,20.0,256.0,243.92,192.1
2016,11,25,12,45,11.5,142.0,3.45,20.0,149.5,133.72,104.02
2016,11,25,13,0,0.0,43.0,3.5,20.0,43.0,35.65,23.79
2016,11,25,13,15,1.0,110.0,3.55,20.0,111.0,93.67,71.45
2016,11,25,13,30,2.0,177.0,3.6,20.0,179.0,158.57,124.03
2016,11,25,13,45,87.0,215.0,3.65,20.0,263.5,296.72,237.49
2016,11,25,14,0,172.0,253.0,3.7,20.0,348.0,439.18,350.51
2016,11,25,14,15,151.5,238.5,3.7,19.5,318.5,399.83,320.18
2016,11,25,14,30,131.0,224.0,3.7,19.0,289.0,361.42,290.87
2016,11,25,14,45,65.5,167.0,3.7,19.0,199.5,219.31,176.78
2016,11,25,15,0,0.0,110.0,3.7,19.0,110.0,94.75,73.36
2016,11,25,15,15,0.0,98.0,3.65,18.5,98.0,83.94,64.81
2016,11,25,15,30,0.0,86.0,3.6,18.0,86.0,73.2,56.11
2016,11,25,15,45,169.0,101.0,3.6,18.0,148.5,234.16,193.34
2016,11,25,16,0,338.0,116.0,3.6,18.0,211.0,350.84,288.54
2016,11,25,16,15,281.5,98.5,3.45,17.5,167.5,283.01,231.26
2016,11,25,16,30,225.0,81.0,3.3,17.0,124.0,220.95,178.07
2016,11,25,16,45,163.5,58.5,3.2,16.5,85.0,155.59,121.44
2016,11,25,17,0,102.0,36.0,3.1,16.0,46.0,96.17,66.51
2016,11,25,17,15,51.0,18.0,3.1,15.5,23.0,42.92,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,72.5,13.5,2.6,10.0,18.5,34.51,0.0
2016,11,26,7,30,145.0,27.0,2.7,10.0,37.0,101.59,49.42
2016,11,26,7,45,247.5,42.5,2.85,10.5,76.5,176.79,137.92
2016,11,26,8,0,350.0,58.0,3.0,11.0,116.0,257.31,210.29
2016,11,26,8,15,419.5,69.0,2.95,11.5,161.0,325.76,270.97
2016,11,26,8,30,489.0,80.0,2.9,12.0,206.0,404.57,338.24
2016,11,26,8,45,537.0,88.0,2.9,13.0,251.0,470.72,392.43
2016,11,26,9,0,585.0,96.0,2.9,14.0,296.0,539.99,446.98
2016,11,26,9,15,618.5,101.5,2.85,14.5,338.0,598.76,492.05
2016,11,26,9,30,652.0,107.0,2.8,15.0,380.0,658.52,536.11
2016,11,26,9,45,676.5,111.5,2.8,16.0,417.5,710.51,571.46
2016,11,26,10,0,701.0,116.0,2.8,17.0,455.0,762.12,605.63
2016,11,26,10,15,718.0,119.0,2.65,17.5,486.5,804.68,632.66
2016,11,26,10,30,735.0,122.0,2.5,18.0,518.0,845.73,658.01
2016,11,26,10,45,748.5,123.5,2.4,18.5,542.5,879.96,678.42
2016,11,26,11,0,762.0,125.0,2.3,19.0,567.0,911.99,697.03
2016,11,26,11,15,607.5,180.0,2.2,19.5,538.5,837.38,642.26
2016,11,26,11,30,453.0,235.0,2.1,20.0,510.0,748.48,574.96
2016,11,26,11,45,369.5,259.0,2.05,20.5,486.0,677.1,521.66
2016,11,26,12,0,286.0,283.0,2.0,21.0,462.0,624.08,480.32
2016,11,26,12,15,171.0,278.5,1.95,21.0,385.5,480.81,373.28
2016,11,26,12,30,56.0,274.0,1.9,21.0,309.0,337.12,262.34
2016,11,26,12,45,47.5,265.0,1.85,21.0,294.5,317.84,248.0
2016,11,26,13,0,39.0,256.0,1.8,21.0,280.0,298.79,233.24
2016,11,26,13,15,20.0,214.5,1.75,21.0,226.5,214.01,167.06
2016,11,26,13,30,1.0,173.0,1.7,21.0,173.0,153.73,119.04
2016,11,26,13,45,0.5,153.0,1.65,21.5,153.0,134.02,103.36
2016,11,26,14,0,0.0,133.0,1.6,22.0,133.0,114.65,87.82
2016,11,26,14,15,351.5,125.5,1.6,21.5,300.5,484.01,386.48
2016,11,26,14,30,703.0,118.0,1.6,21.0,468.0,778.35,601.07
2016,11,26,14,45,351.5,107.0,1.6,21.0,282.0,437.6,348.79
2016,11,26,15,0,0.0,96.0,1.6,21.0,96.0,81.36,61.36
2016,11,26,15,15,0.0,86.0,1.55,20.5,86.0,72.48,54.8
2016,11,26,15,30,0.0,76.0,1.5,20.0,76.0,63.67,47.72
2016,11,26,15,45,0.0,65.0,1.45,20.0,65.0,53.96,39.7
2016,11,26,16,0,0.0,54.0,1.4,20.0,54.0,44.7,31.95
2016,11,26,16,15,0.0,43.0,1.25,19.5,43.0,35.55,24.25
2016,11,26,16,30,0.0,32.0,1.1,19.0,32.0,26.41,16.46
2016,11,26,16,45,0.0,22.0,0.95,18.5,22.0,18.13,9.29
2016,11,26,17,0,0.0,12.0,0.8,18.0,12.0,9.87,1.82
2016,11,26,17,15,0.0,6.0,0.85,17.5,6.0,5.12,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,12.0,2.5,12.0,19.0,45.05,0.0
2016,11,27,7,30,220.0,24.0,2.6,12.0,38.0,125.26,53.98
2016,11,27,7,45,328.0,36.5,2.75,12.5,79.0,205.15,158.33
2016,11,27,8,0,436.0,49.0,2.9,13.0,120.0,290.4,235.13
2016,11,27,8,15,506.0,57.0,2.95,13.5,166.0,362.07,298.44
2016,11,27,8,30,576.0,65.0,3.0,14.0,212.0,439.99,364.78
2016,11,27,8,45,319.5,101.5,3.15,15.0,185.5,342.43,284.55
2016,11,27,9,0,63.0,138.0,3.3,16.0,159.0,184.86,151.05
2016,11,27,9,15,88.5,158.5,3.7,16.5,193.0,227.55,186.85
2016,11,27,9,30,114.0,179.0,4.1,17.0,227.0,287.36,235.51
2016,11,27,9,45,109.0,196.0,4.55,18.0,245.0,306.18,249.37
2016,11,27,10,0,104.0,213.0,5.0,19.0,263.0,307.62,249.32
2016,11,27,10,15,53.5,192.0,5.15,19.5,217.5,238.79,191.85
2016,11,27,10,30,3.0,171.0,5.3,20.0,172.0,155.24,121.97
2016,11,27,10,45,5.5,182.5,5.5,21.0,185.5,168.5,132.19
2016,11,27,11,0,8.0,194.0,5.7,22.0,199.0,182.0,142.41
2016,11,27,11,15,4.0,157.5,5.75,22.0,160.0,141.37,109.52
2016,11,27,11,30,0.0,121.0,5.8,22.0,121.0,102.76,78.16
2016,11,27,11,45,7.5,172.0,5.9,22.5,176.5,158.64,123.2
2016,11,27,12,0,15.0,223.0,6.0,23.0,232.0,217.47,169.85
2016,11,27,12,15,163.5,251.0,6.0,23.0,353.0,440.55,349.29
2016,11,27,12,30,312.0,279.0,6.0,23.0,474.0,646.41,508.2
2016,11,27,12,45,159.0,236.5,6.05,23.5,336.0,418.05,330.5
2016,11,27,13,0,6.0,194.0,6.1,24.0,198.0,179.08,138.35
2016,11,27,13,15,5.5,189.5,6.1,24.0,193.0,174.34,134.92
2016,11,27,13,30,5.0,185.0,6.1,24.0,188.0,169.71,131.37
2016,11,27,13,45,2.5,169.0,6.1,24.5,170.5,151.76,116.89
2016,11,27,14,0,0.0,153.0,6.1,25.0,153.0,134.11,102.68
2016,11,27,14,15,20.5,178.0,6.0,24.5,188.0,178.58,139.48
2016,11,27,14,30,41.0,203.0,5.9,24.0,223.0,241.3,190.59
2016,11,27,14,45,171.0,189.0,5.85,24.0,264.0,350.12,280.98
2016,11,27,15,0,301.0,175.0,5.8,24.0,305.0,448.16,360.82
2016,11,27,15,15,285.5,159.5,5.6,23.5,273.0,406.7,328.67
2016,11,27,15,30,270.0,144.0,5.4,23.0,241.0,365.94,296.85
2016,11,27,15,45,380.0,113.5,5.25,23.0,229.5,404.95,329.01
2016,11,27,16,0,490.0,83.0,5.1,23.0,218.0,422.7,342.64
2016,11,27,16,15,424.5,73.0,4.9,22.5,174.0,344.76,278.1
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,277.56,220.79
2016,11,27,16,45,256.0,49.0,4.55,22.0,89.5,195.15,150.12
2016,11,27,17,0,153.0,35.0,4.4,22.0,49.0,124.75,85.02
2016,11,27,17,15,76.5,17.5,4.45,21.5,24.5,41.37,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,7,15,93.5,12.0,5.8,19.0,18.0,39.76,0.0
2016,11,28,7,30,187.0,24.0,5.8,19.0,36.0,111.88,38.53
2016,11,28,7,45,319.0,36.0,5.85,19.5,78.0,200.48,150.6
2016,11,28,8,0,451.0,48.0,5.9,20.0,120.0,296.2,234.98
2016,11,28,8,15,525.0,55.5,5.95,20.5,167.0,370.16,299.81
2016,11,28,8,30,599.0,63.0,6.0,21.0,214.0,450.71,368.1
2016,11,28,8,45,658.0,66.5,6.05,21.5,262.5,523.16,427.95
2016,11,28,9,0,717.0,70.0,6.1,22.0,311.0,599.59,488.95
2016,11,28,9,15,396.0,122.0,6.0,22.5,258.5,452.22,368.37
2016,11,28,9,30,75.0,174.0,5.9,23.0,206.0,236.47,189.17
2016,11,28,9,45,37.5,96.5,5.85,23.5,112.5,119.14,93.37
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,15.68,7.25
2016,11,28,10,15,439.5,50.5,5.85,24.0,284.5,466.99,378.98
2016,11,28,10,30,879.0,82.0,5.9,24.0,550.0,921.68,718.64
2016,11,28,10,45,896.5,81.5,5.95,24.5,578.0,950.29,734.29
2016,11,28,11,0,914.0,81.0,6.0,25.0,606.0,986.21,757.25
2016,11,28,11,15,922.0,82.0,5.9,25.0,625.0,1012.09,773.64
2016,11,28,11,30,930.0,83.0,5.8,25.0,644.0,1034.78,787.85
2016,11,28,11,45,940.5,81.0,5.75,25.0,655.5,1052.87,799.3
2016,11,28,12,0,951.0,79.0,5.7,25.0,667.0,1067.5,808.51
2016,11,28,12,15,951.5,79.0,5.6,25.0,668.5,1070.95,809.85
