Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,104.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,208.0,14.0,3.5,-1.0,21.0,86.25,0.0
2016,12,9,7,45,355.0,25.0,3.7,-0.5,61.5,199.26,141.74
2016,12,9,8,0,502.0,36.0,3.9,0.0,102.0,301.45,251.19
2016,12,9,8,15,581.5,43.0,4.05,0.5,149.5,373.9,321.07
2016,12,9,8,30,661.0,50.0,4.2,1.0,197.0,458.93,398.89
2016,12,9,8,45,345.0,84.0,4.4,1.5,162.0,334.6,293.42
2016,12,9,9,0,29.0,118.0,4.6,2.0,127.0,140.46,119.79
2016,12,9,9,15,75.0,140.5,4.45,2.5,168.5,198.7,171.97
2016,12,9,9,30,121.0,163.0,4.3,3.0,210.0,275.44,238.71
2016,12,9,9,45,103.5,179.0,4.2,3.5,222.0,267.92,230.86
2016,12,9,10,0,86.0,195.0,4.1,4.0,234.0,273.61,234.21
2016,12,9,10,15,492.5,135.0,3.9,4.5,382.0,609.66,521.15
2016,12,9,10,30,899.0,75.0,3.7,5.0,530.0,912.7,751.73
2016,12,9,10,45,538.0,164.0,3.55,5.5,440.5,715.45,595.81
2016,12,9,11,0,177.0,253.0,3.4,6.0,351.0,451.2,376.74
2016,12,9,11,15,176.0,262.0,3.2,6.0,362.0,463.74,387.17
2016,12,9,11,30,175.0,271.0,3.0,6.0,373.0,475.83,395.87
2016,12,9,11,45,266.0,262.5,2.85,6.5,420.0,579.17,478.4
2016,12,9,12,0,357.0,254.0,2.7,7.0,467.0,662.22,542.59
2016,12,9,12,15,649.5,167.5,2.5,7.0,557.0,888.7,714.75
2016,12,9,12,30,942.0,81.0,2.3,7.0,647.0,1061.53,832.4
2016,12,9,12,45,552.0,179.5,2.15,7.5,510.5,793.0,636.8
2016,12,9,13,0,162.0,278.0,2.0,8.0,374.0,473.25,385.37
2016,12,9,13,15,103.0,258.5,1.9,8.0,319.5,368.74,303.44
2016,12,9,13,30,44.0,239.0,1.8,8.0,265.0,287.3,236.36
2016,12,9,13,45,41.0,228.5,1.7,8.0,252.0,272.26,224.57
2016,12,9,14,0,38.0,218.0,1.6,8.0,239.0,257.47,212.66
2016,12,9,14,15,44.5,210.0,1.55,8.0,233.0,254.59,210.93
2016,12,9,14,30,51.0,202.0,1.5,8.0,227.0,251.55,209.01
2016,12,9,14,45,25.5,167.0,1.45,8.0,179.5,174.25,144.36
2016,12,9,15,0,0.0,132.0,1.4,8.0,132.0,117.51,95.92
2016,12,9,15,15,0.0,119.0,1.3,8.0,119.0,105.62,86.08
2016,12,9,15,30,0.0,106.0,1.2,8.0,106.0,93.84,76.14
2016,12,9,15,45,343.0,83.5,1.2,8.0,176.5,351.6,300.1
2016,12,9,16,0,686.0,61.0,1.2,8.0,247.0,532.09,444.03
2016,12,9,16,15,624.5,54.5,1.1,7.0,199.0,453.89,377.6
2016,12,9,16,30,563.0,48.0,1.0,6.0,151.0,380.62,314.81
2016,12,9,16,45,459.5,39.0,0.9,5.5,106.0,289.93,234.83
2016,12,9,17,0,356.0,30.0,0.8,5.0,61.0,210.06,154.58
2016,12,9,17,15,178.0,15.0,0.85,4.5,30.5,95.15,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,55.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,111.0,15.0,1.3,2.0,18.0,52.3,0.0
2016,12,10,7,45,247.0,29.0,1.6,2.5,55.0,156.76,106.88
2016,12,10,8,0,383.0,43.0,1.9,3.0,92.0,251.69,206.14
2016,12,10,8,15,466.0,52.0,1.85,3.5,137.5,327.39,275.94
2016,12,10,8,30,549.0,61.0,1.8,4.0,183.0,410.73,349.44
2016,12,10,8,45,603.5,67.5,1.8,4.5,229.0,480.88,409.56
2016,12,10,9,0,658.0,74.0,1.8,5.0,275.0,554.84,470.33
2016,12,10,9,15,693.5,79.0,1.85,5.5,318.5,616.86,519.55
2016,12,10,9,30,729.0,84.0,1.9,6.0,362.0,680.1,566.71
2016,12,10,9,45,755.5,87.0,1.95,7.0,401.0,734.53,604.69
2016,12,10,10,0,782.0,90.0,2.0,8.0,440.0,783.72,637.8
2016,12,10,10,15,395.5,133.5,2.0,8.0,311.0,523.38,435.49
2016,12,10,10,30,9.0,177.0,2.0,8.0,182.0,168.69,138.1
2016,12,10,10,45,5.5,174.5,2.05,8.5,177.5,161.93,132.73
2016,12,10,11,0,2.0,172.0,2.1,9.0,173.0,155.35,126.65
2016,12,10,11,15,1.0,171.0,2.15,9.0,171.5,152.81,124.34
2016,12,10,11,30,0.0,170.0,2.2,9.0,170.0,150.41,122.17
2016,12,10,11,45,1.0,174.5,2.25,9.5,175.5,155.59,126.23
2016,12,10,12,0,2.0,179.0,2.3,10.0,181.0,160.9,130.37
2016,12,10,12,15,2.5,181.5,2.35,10.0,183.5,163.8,132.77
2016,12,10,12,30,3.0,184.0,2.4,10.0,186.0,166.81,135.28
2016,12,10,12,45,4.0,186.5,2.45,10.5,189.0,170.42,138.1
2016,12,10,13,0,5.0,189.0,2.5,11.0,192.0,174.14,141.03
2016,12,10,13,15,2.5,159.5,2.55,11.0,161.0,142.39,114.74
2016,12,10,13,30,0.0,130.0,2.6,11.0,130.0,111.66,89.13
2016,12,10,13,45,0.0,116.0,2.65,11.0,116.0,98.67,78.38
2016,12,10,14,0,0.0,102.0,2.7,11.0,102.0,85.87,67.7
2016,12,10,14,15,0.0,94.5,2.7,11.0,94.5,79.16,62.14
2016,12,10,14,30,0.0,87.0,2.7,11.0,87.0,72.49,56.6
2016,12,10,14,45,383.0,86.0,2.75,11.5,248.0,454.91,384.06
2016,12,10,15,0,766.0,85.0,2.8,12.0,409.0,743.28,607.45
2016,12,10,15,15,737.0,81.0,2.65,11.5,367.5,690.29,566.44
2016,12,10,15,30,708.0,77.0,2.5,11.0,326.0,632.87,523.94
2016,12,10,15,45,669.0,71.5,2.4,11.0,281.5,567.37,472.2
2016,12,10,16,0,630.0,66.0,2.3,11.0,237.0,503.76,419.84
2016,12,10,16,15,566.5,59.0,1.95,10.0,191.0,426.35,355.11
2016,12,10,16,30,503.0,52.0,1.6,9.0,145.0,354.06,292.35
2016,12,10,16,45,397.5,41.5,1.3,8.5,101.5,263.64,212.59
2016,12,10,17,0,292.0,31.0,1.0,8.0,58.0,184.41,134.98
2016,12,10,17,15,146.0,15.5,1.0,7.5,29.0,84.37,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,72.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,144.0,13.0,4.1,10.0,17.0,62.11,0.0
2016,12,11,7,45,284.0,25.0,4.35,10.5,53.5,167.38,108.02
2016,12,11,8,0,424.0,37.0,4.6,11.0,90.0,264.67,211.51
2016,12,11,8,15,505.5,44.5,4.65,11.0,135.0,339.14,280.79
2016,12,11,8,30,587.0,52.0,4.7,11.0,180.0,421.38,354.32
2016,12,11,8,45,632.0,58.5,4.8,11.5,225.0,487.01,411.5
2016,12,11,9,0,677.0,65.0,4.9,12.0,270.0,555.7,469.11
2016,12,11,9,15,711.5,69.0,4.85,12.5,313.0,612.42,514.4
2016,12,11,9,30,746.0,73.0,4.8,13.0,356.0,674.36,561.1
2016,12,11,9,45,766.0,77.0,4.8,13.5,394.0,725.42,598.26
2016,12,11,10,0,786.0,81.0,4.8,14.0,432.0,775.67,634.03
2016,12,11,10,15,393.0,92.5,4.85,14.5,268.0,481.32,401.35
2016,12,11,10,30,0.0,104.0,4.9,15.0,104.0,88.02,68.42
2016,12,11,10,45,12.5,158.5,4.95,15.5,165.5,152.09,122.16
2016,12,11,11,0,25.0,213.0,5.0,16.0,227.0,220.23,177.88
2016,12,11,11,15,95.5,242.0,5.05,16.0,297.0,341.1,277.72
2016,12,11,11,30,166.0,271.0,5.1,16.0,367.0,467.23,378.97
2016,12,11,11,45,90.0,242.0,5.2,16.5,294.0,336.34,272.35
2016,12,11,12,0,14.0,213.0,5.3,17.0,221.0,207.82,165.9
2016,12,11,12,15,14.0,214.0,5.3,17.0,222.5,208.74,166.77
2016,12,11,12,30,14.0,215.0,5.3,17.0,224.0,209.77,167.6
2016,12,11,12,45,59.0,244.5,5.35,17.5,280.0,308.49,248.39
2016,12,11,13,0,104.0,274.0,5.4,18.0,336.0,389.5,313.46
2016,12,11,13,15,194.0,263.5,5.4,18.0,375.0,486.01,392.03
2016,12,11,13,30,284.0,253.0,5.4,18.0,414.0,579.38,466.68
2016,12,11,13,45,201.0,248.0,5.4,18.5,360.0,468.82,378.4
2016,12,11,14,0,118.0,243.0,5.4,19.0,306.0,382.26,307.9
2016,12,11,14,15,144.0,230.0,5.3,19.0,302.5,388.13,314.05
2016,12,11,14,30,170.0,217.0,5.2,19.0,299.0,392.34,318.63
2016,12,11,14,45,100.0,191.5,5.15,19.0,239.0,281.3,228.59
2016,12,11,15,0,30.0,166.0,5.1,19.0,179.0,192.86,155.11
2016,12,11,15,15,26.5,150.5,4.9,18.5,161.5,173.21,139.54
2016,12,11,15,30,23.0,135.0,4.7,18.0,144.0,142.16,114.24
2016,12,11,15,45,18.5,118.0,4.55,17.5,124.5,122.32,97.89
2016,12,11,16,0,14.0,101.0,4.4,17.0,105.0,102.99,81.7
2016,12,11,16,15,7.0,82.5,4.05,16.5,84.5,80.92,62.89
2016,12,11,16,30,0.0,64.0,3.7,16.0,64.0,59.48,44.43
2016,12,11,16,45,0.0,45.0,3.4,15.5,45.0,41.27,28.6
2016,12,11,17,0,0.0,26.0,3.1,15.0,26.0,22.35,11.57
2016,12,11,17,15,0.0,13.0,2.95,14.5,13.0,10.72,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,69.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,139.0,12.0,3.5,6.0,16.0,59.28,0.0
2016,12,12,7,45,283.5,24.0,3.65,6.5,52.5,165.0,104.48
2016,12,12,8,0,428.0,36.0,3.8,7.0,89.0,264.81,213.8
2016,12,12,8,15,511.0,44.0,3.9,7.5,134.5,340.63,284.59
2016,12,12,8,30,594.0,52.0,4.0,8.0,180.0,424.49,359.43
2016,12,12,8,45,645.5,57.0,4.1,8.5,226.0,492.57,419.01
2016,12,12,9,0,697.0,62.0,4.2,9.0,272.0,560.46,476.42
2016,12,12,9,15,731.0,66.0,4.1,9.5,315.5,621.84,524.96
2016,12,12,9,30,765.0,70.0,4.0,10.0,359.0,684.16,571.62
2016,12,12,9,45,788.5,73.0,3.9,11.0,398.0,737.52,608.92
2016,12,12,10,0,812.0,76.0,3.8,12.0,437.0,790.26,644.62
2016,12,12,10,15,828.5,78.5,3.7,12.5,470.5,835.4,674.9
2016,12,12,10,30,845.0,81.0,3.6,13.0,504.0,878.84,703.35
2016,12,12,10,45,856.0,82.5,3.5,13.5,530.0,913.97,725.28
2016,12,12,11,0,867.0,84.0,3.4,14.0,556.0,946.6,745.17
2016,12,12,11,15,874.5,85.0,3.2,14.0,575.0,961.7,753.12
2016,12,12,11,30,882.0,86.0,3.0,14.0,594.0,984.26,766.37
2016,12,12,11,45,892.5,84.0,2.9,14.5,606.0,1002.95,776.18
2016,12,12,12,0,903.0,82.0,2.8,15.0,618.0,1018.46,783.82
2016,12,12,12,15,903.5,82.0,2.6,15.0,620.5,1023.1,784.56
2016,12,12,12,30,904.0,82.0,2.4,15.0,623.0,1024.27,783.06
2016,12,12,12,45,901.5,82.0,2.2,15.5,617.0,1018.94,775.78
2016,12,12,13,0,899.0,82.0,2.0,16.0,611.0,1010.17,766.32
2016,12,12,13,15,894.0,81.5,1.8,16.0,597.5,994.92,754.05
2016,12,12,13,30,889.0,81.0,1.6,16.0,584.0,976.43,739.72
2016,12,12,13,45,879.5,80.0,1.45,16.5,562.5,949.89,719.47
2016,12,12,14,0,870.0,79.0,1.3,17.0,541.0,920.56,697.55
2016,12,12,14,15,857.0,77.5,1.2,17.0,512.0,894.38,679.9
2016,12,12,14,30,844.0,76.0,1.1,17.0,483.0,855.87,653.84
2016,12,12,14,45,821.5,74.5,1.05,17.0,447.0,807.29,621.55
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,757.54,588.11
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.5,702.04,550.98
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,646.36,512.76
2016,12,12,15,45,705.0,63.0,0.85,16.0,285.0,579.73,463.95
2016,12,12,16,0,664.0,59.0,0.8,16.0,240.0,518.9,416.41
2016,12,12,16,15,604.5,53.0,0.8,15.5,194.0,443.52,356.86
2016,12,12,16,30,545.0,47.0,0.8,15.0,148.0,372.9,298.38
2016,12,12,16,45,444.0,38.0,0.85,14.5,104.0,284.02,223.2
2016,12,12,17,0,343.0,29.0,0.9,14.0,60.0,205.83,148.53
2016,12,12,17,15,171.5,14.5,0.95,13.5,30.0,93.83,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,39.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,78.0,12.0,1.9,11.0,14.0,37.64,0.0
2016,12,13,7,45,213.0,26.5,2.2,12.0,48.5,136.72,80.81
2016,12,13,8,0,348.0,41.0,2.5,13.0,83.0,231.57,181.92
2016,12,13,8,15,434.0,51.0,2.45,13.5,127.5,307.47,250.15
2016,12,13,8,30,520.0,61.0,2.4,14.0,172.0,391.58,322.47
2016,12,13,8,45,580.5,66.5,2.35,14.5,218.0,462.8,382.11
2016,12,13,9,0,641.0,72.0,2.3,15.0,264.0,538.34,442.79
2016,12,13,9,15,677.5,77.0,2.4,15.5,307.0,600.23,491.09
2016,12,13,9,30,714.0,82.0,2.5,16.0,350.0,663.51,537.75
2016,12,13,9,45,743.0,84.5,2.7,17.0,389.5,718.72,576.39
2016,12,13,10,0,772.0,87.0,2.9,18.0,429.0,769.22,610.72
2016,12,13,10,15,485.0,155.5,2.9,18.5,376.0,625.6,500.48
2016,12,13,10,30,198.0,224.0,2.9,19.0,323.0,428.25,343.03
2016,12,13,10,45,518.0,159.0,2.95,19.5,436.0,689.38,547.68
2016,12,13,11,0,838.0,94.0,3.0,20.0,549.0,931.0,716.89
2016,12,13,11,15,846.0,95.0,2.95,20.0,567.5,956.99,731.29
2016,12,13,11,30,854.0,96.0,2.9,20.0,586.0,980.06,745.62
2016,12,13,11,45,882.0,87.0,2.85,20.5,601.5,995.91,753.68
2016,12,13,12,0,910.0,78.0,2.8,21.0,617.0,1020.08,767.42
2016,12,13,12,15,911.0,78.0,2.85,21.0,620.0,1025.37,770.96
2016,12,13,12,30,912.0,78.0,2.9,21.0,623.0,1027.16,772.53
2016,12,13,12,45,909.5,78.0,2.95,21.0,617.5,1021.92,769.62
2016,12,13,13,0,907.0,78.0,3.0,21.0,612.0,1013.21,764.61
2016,12,13,13,15,902.5,77.5,3.1,20.5,598.5,998.47,757.58
2016,12,13,13,30,898.0,77.0,3.2,20.0,585.0,980.46,748.4
2016,12,13,13,45,890.0,76.0,3.3,20.0,563.5,955.29,732.88
2016,12,13,14,0,882.0,75.0,3.4,20.0,542.0,927.22,715.33
2016,12,13,14,15,869.5,73.0,3.45,19.5,513.5,891.05,692.98
2016,12,13,14,30,857.0,71.0,3.5,19.0,485.0,852.6,668.74
2016,12,13,14,45,834.5,70.5,3.6,19.0,449.5,814.04,643.07
2016,12,13,15,0,812.0,70.0,3.7,19.0,414.0,765.26,609.44
2016,12,13,15,15,786.5,67.0,3.6,18.5,373.5,710.14,570.74
2016,12,13,15,30,761.0,64.0,3.5,18.0,333.0,654.74,530.92
2016,12,13,15,45,724.0,60.0,3.45,17.5,288.5,590.31,483.02
2016,12,13,16,0,687.0,56.0,3.4,17.0,244.0,527.31,432.81
2016,12,13,16,15,629.0,50.5,3.2,16.0,197.5,452.03,371.16
2016,12,13,16,30,571.0,45.0,3.0,15.0,151.0,385.48,313.95
2016,12,13,16,45,472.5,36.5,2.85,14.5,106.5,296.97,236.49
2016,12,13,17,0,374.0,28.0,2.7,14.0,62.0,218.88,160.04
2016,12,13,17,15,187.0,14.0,2.8,13.5,31.0,99.62,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,45.5,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,91.0,11.0,2.9,5.0,13.0,41.22,0.0
2016,12,14,7,45,226.5,25.5,3.0,5.5,48.0,140.71,81.73
2016,12,14,8,0,362.0,40.0,3.1,6.0,83.0,236.49,190.38
2016,12,14,8,15,448.5,49.5,2.9,6.5,128.0,312.68,261.1
2016,12,14,8,30,535.0,59.0,2.7,7.0,173.0,397.11,335.73
2016,12,14,8,45,584.5,67.0,2.55,8.0,218.0,464.9,393.35
2016,12,14,9,0,634.0,75.0,2.4,9.0,263.0,536.21,451.06
2016,12,14,9,15,671.0,80.0,2.4,9.5,306.5,598.25,500.32
2016,12,14,9,30,708.0,85.0,2.4,10.0,350.0,661.7,547.92
2016,12,14,9,45,731.5,90.0,2.4,11.0,389.0,715.52,585.28
2016,12,14,10,0,755.0,95.0,2.4,12.0,428.0,768.95,621.28
2016,12,14,10,15,773.0,98.0,2.4,12.5,461.0,814.45,651.72
2016,12,14,10,30,791.0,101.0,2.4,13.0,494.0,852.74,676.48
2016,12,14,10,45,801.0,104.0,2.4,13.5,520.0,887.67,698.57
2016,12,14,11,0,811.0,107.0,2.4,14.0,546.0,920.18,718.75
2016,12,14,11,15,819.5,108.5,2.4,14.0,565.0,946.93,736.14
2016,12,14,11,30,828.0,110.0,2.4,14.0,584.0,970.84,751.64
2016,12,14,11,45,630.5,171.5,2.45,14.5,537.0,863.64,675.08
2016,12,14,12,0,433.0,233.0,2.5,15.0,490.0,733.96,578.24
2016,12,14,12,15,285.5,257.5,2.45,15.0,427.0,596.25,473.94
2016,12,14,12,30,138.0,282.0,2.4,15.0,364.0,455.96,363.96
2016,12,14,12,45,113.0,275.5,2.35,15.5,343.0,400.93,321.1
2016,12,14,13,0,88.0,269.0,2.3,16.0,322.0,367.74,294.2
2016,12,14,13,15,86.0,262.5,2.3,16.0,313.0,357.67,286.67
2016,12,14,13,30,84.0,256.0,2.3,16.0,304.0,347.66,279.1
2016,12,14,13,45,79.0,245.0,2.3,16.5,289.0,329.29,264.41
2016,12,14,14,0,74.0,234.0,2.3,17.0,274.0,311.16,249.94
2016,12,14,14,15,71.0,221.0,2.35,17.0,258.0,292.67,235.77
2016,12,14,14,30,68.0,208.0,2.4,17.0,242.0,274.42,221.69
2016,12,14,14,45,35.0,176.5,2.45,17.0,194.0,208.28,167.91
2016,12,14,15,0,2.0,145.0,2.5,17.0,146.0,132.84,105.51
2016,12,14,15,15,1.0,131.0,2.45,16.5,131.5,119.05,94.6
2016,12,14,15,30,0.0,117.0,2.4,16.0,117.0,105.47,83.61
2016,12,14,15,45,303.5,94.0,2.4,15.5,177.5,340.36,284.0
2016,12,14,16,0,607.0,71.0,2.4,15.0,238.0,498.97,411.74
2016,12,14,16,15,545.0,63.5,2.15,14.0,192.0,422.64,347.81
2016,12,14,16,30,483.0,56.0,1.9,13.0,146.0,351.16,286.94
2016,12,14,16,45,383.0,44.5,1.7,12.5,103.0,262.7,210.07
2016,12,14,17,0,283.0,33.0,1.5,12.0,60.0,184.76,136.08
2016,12,14,17,15,141.5,16.5,1.6,11.5,30.0,85.99,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,3.15,4.5,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,3.2,5.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,7.5,3.3,5.5,7.5,6.16,0.0
2016,12,15,8,0,0.0,14.0,3.4,6.0,14.0,11.51,4.07
2016,12,15,8,15,0.0,22.0,3.5,6.0,22.0,18.12,10.11
2016,12,15,8,30,0.0,30.0,3.6,6.0,30.0,24.74,16.13
2016,12,15,8,45,0.0,38.0,3.7,6.5,38.0,31.38,22.06
2016,12,15,9,0,0.0,46.0,3.8,7.0,46.0,38.03,27.9
2016,12,15,9,15,0.0,54.0,3.75,7.5,54.0,44.69,33.67
2016,12,15,9,30,0.0,62.0,3.7,8.0,62.0,51.36,39.37
2016,12,15,9,45,0.0,68.5,3.7,8.5,68.5,56.79,43.91
2016,12,15,10,0,0.0,75.0,3.7,9.0,75.0,62.22,48.42
2016,12,15,10,15,0.0,90.0,3.6,9.0,90.0,75.37,59.61
2016,12,15,10,30,0.0,105.0,3.5,9.0,105.0,89.04,71.17
2016,12,15,10,45,0.0,124.5,3.4,9.5,124.5,107.2,86.33
2016,12,15,11,0,0.0,144.0,3.3,10.0,144.0,125.71,101.61
2016,12,15,11,15,15.5,187.0,3.15,10.0,196.0,183.42,150.37
2016,12,15,11,30,31.0,230.0,3.0,10.0,248.0,264.21,217.11
2016,12,15,11,45,26.5,228.5,2.85,10.5,244.0,237.25,194.08
2016,12,15,12,0,22.0,227.0,2.7,11.0,240.0,230.9,188.24
2016,12,15,12,15,21.0,226.0,2.6,11.0,239.0,228.69,186.3
2016,12,15,12,30,20.0,225.0,2.5,11.0,238.0,226.59,184.49
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.5,229.24,186.36
2016,12,15,13,0,23.0,227.0,2.3,12.0,241.0,232.0,188.33
2016,12,15,13,15,20.5,219.0,2.2,12.0,231.0,221.29,179.58
2016,12,15,13,30,18.0,211.0,2.1,12.0,221.0,210.76,171.05
2016,12,15,13,45,89.0,227.5,2.05,12.5,275.0,317.46,259.82
2016,12,15,14,0,160.0,244.0,2.0,13.0,329.0,423.31,344.57
2016,12,15,14,15,476.0,171.5,1.95,13.0,405.5,658.95,532.71
2016,12,15,14,30,792.0,99.0,1.9,13.0,482.0,840.13,665.21
2016,12,15,14,45,731.0,108.0,1.9,13.0,441.0,778.92,620.48
2016,12,15,15,0,670.0,117.0,1.9,13.0,400.0,712.25,573.48
2016,12,15,15,15,638.0,111.0,1.85,12.5,360.0,653.29,531.8
2016,12,15,15,30,606.0,105.0,1.8,12.0,320.0,594.8,488.25
2016,12,15,15,45,568.0,96.0,1.75,12.0,276.5,530.04,437.53
2016,12,15,16,0,530.0,87.0,1.7,12.0,233.0,467.09,386.66
2016,12,15,16,15,466.0,77.0,1.5,11.0,187.5,388.1,321.84
2016,12,15,16,30,402.0,67.0,1.3,10.0,142.0,318.37,262.31
2016,12,15,16,45,311.0,52.0,1.1,9.5,100.0,235.66,190.05
2016,12,15,17,0,220.0,37.0,0.9,9.0,58.0,163.03,121.5
2016,12,15,17,15,110.0,18.5,0.95,8.5,29.0,75.36,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,7,15,28.5,5.0,2.25,7.5,5.5,0.0,0.0
2016,12,16,7,30,57.0,10.0,2.5,8.0,11.0,28.29,0.0
2016,12,16,7,45,202.5,24.0,2.75,8.5,45.0,127.56,64.76
2016,12,16,8,0,348.0,38.0,3.0,9.0,79.0,226.95,179.65
2016,12,16,8,15,436.0,48.0,3.05,9.5,123.0,303.17,250.14
2016,12,16,8,30,524.0,58.0,3.1,10.0,167.0,388.02,324.92
2016,12,16,8,45,587.0,63.0,3.2,10.5,213.0,460.02,387.15
2016,12,16,9,0,650.0,68.0,3.3,11.0,259.0,536.62,450.93
2016,12,16,9,15,686.5,72.5,3.4,11.5,302.0,598.16,500.49
2016,12,16,9,30,723.0,77.0,3.5,12.0,345.0,661.12,548.23
2016,12,16,9,45,754.5,78.5,3.6,13.0,384.5,713.2,585.15
2016,12,16,10,0,786.0,80.0,3.7,14.0,424.0,769.79,624.55
2016,12,16,10,15,803.0,82.5,3.7,14.5,457.0,814.78,655.15
2016,12,16,10,30,820.0,85.0,3.7,15.0,490.0,858.19,684.14
2016,12,16,10,45,410.0,113.0,3.75,16.0,315.5,532.35,435.12
2016,12,16,11,0,0.0,141.0,3.8,17.0,141.0,122.81,96.08
2016,12,16,11,15,1.0,158.5,3.85,17.0,159.5,140.58,111.04
2016,12,16,11,30,2.0,176.0,3.9,17.0,178.0,158.69,125.71
2016,12,16,11,45,7.0,191.5,4.0,17.5,196.0,179.06,142.09
2016,12,16,12,0,12.0,207.0,4.1,18.0,214.0,199.83,158.67
2016,12,16,12,15,8.0,195.5,4.15,18.5,200.0,183.79,145.23
2016,12,16,12,30,4.0,184.0,4.2,19.0,186.0,168.03,132.11
2016,12,16,12,45,2.0,166.0,4.3,19.5,167.0,148.1,115.77
2016,12,16,13,0,0.0,148.0,4.4,20.0,148.0,128.62,99.8
2016,12,16,13,15,0.0,130.0,4.45,20.0,130.0,111.54,86.04
2016,12,16,13,30,0.0,112.0,4.5,20.0,112.0,94.83,72.51
2016,12,16,13,45,0.0,108.5,4.55,20.0,108.5,91.72,70.07
2016,12,16,14,0,0.0,105.0,4.6,20.0,105.0,88.65,67.66
2016,12,16,14,15,400.5,96.0,4.55,20.0,290.0,510.48,416.99
2016,12,16,14,30,801.0,87.0,4.5,20.0,475.0,834.91,661.02
2016,12,16,14,45,786.0,83.5,4.5,20.5,441.0,791.77,627.43
2016,12,16,15,0,771.0,80.0,4.5,21.0,407.0,747.07,594.8
2016,12,16,15,15,744.5,76.5,4.25,20.5,367.5,692.12,555.24
2016,12,16,15,30,718.0,73.0,4.0,20.0,328.0,641.23,518.29
2016,12,16,15,45,675.0,69.0,3.8,20.0,283.5,574.58,466.84
2016,12,16,16,0,632.0,65.0,3.6,20.0,239.0,510.06,414.66
2016,12,16,16,15,572.5,58.0,3.2,19.0,193.5,434.71,353.37
2016,12,16,16,30,513.0,51.0,2.8,18.0,148.0,364.08,293.66
2016,12,16,16,45,415.5,41.5,2.4,17.5,105.0,277.29,218.74
2016,12,16,17,0,318.0,32.0,2.0,17.0,62.0,200.56,146.72
2016,12,16,17,15,159.0,16.0,2.0,16.5,31.0,93.34,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,177.0,18.0,3.85,17.5,38.0,110.06,49.14
2016,12,17,8,0,354.0,36.0,4.0,18.0,76.0,227.22,173.69
2016,12,17,8,15,440.5,45.0,4.15,18.5,119.5,301.57,241.08
2016,12,17,8,30,527.0,54.0,4.3,19.0,163.0,384.44,312.58
2016,12,17,8,45,574.5,62.0,4.5,19.5,207.0,450.27,368.61
2016,12,17,9,0,622.0,70.0,4.7,20.0,251.0,519.57,425.52
2016,12,17,9,15,659.0,74.5,4.95,20.0,293.5,580.27,475.07
2016,12,17,9,30,696.0,79.0,5.2,20.0,336.0,642.47,523.64
2016,12,17,9,45,717.0,84.0,5.5,20.5,374.0,693.85,561.76
2016,12,17,10,0,738.0,89.0,5.8,21.0,412.0,744.75,598.95
2016,12,17,10,15,369.0,89.5,5.85,21.5,251.0,442.49,362.23
2016,12,17,10,30,0.0,90.0,5.9,22.0,90.0,75.16,56.17
2016,12,17,10,45,0.0,100.0,5.95,22.5,100.0,84.16,63.44
2016,12,17,11,0,0.0,110.0,6.0,23.0,110.0,93.23,70.57
2016,12,17,11,15,0.0,125.5,5.9,23.0,125.5,107.59,82.07
2016,12,17,11,30,0.0,141.0,5.8,23.0,141.0,122.17,93.72
2016,12,17,11,45,1.0,158.5,5.75,23.5,159.5,139.97,107.75
2016,12,17,12,0,2.0,176.0,5.7,24.0,178.0,158.15,121.97
2016,12,17,12,15,3.5,182.0,5.55,24.0,184.5,165.56,127.85
2016,12,17,12,30,5.0,188.0,5.4,24.0,191.0,173.1,133.86
2016,12,17,12,45,33.5,224.0,5.25,24.5,244.0,259.05,202.37
2016,12,17,13,0,62.0,260.0,5.1,25.0,297.0,330.91,258.48
2016,12,17,13,15,56.5,251.5,4.95,25.0,285.0,315.21,246.07
2016,12,17,13,30,51.0,243.0,4.8,25.0,273.0,299.74,234.06
2016,12,17,13,45,35.0,222.0,4.65,25.0,242.0,259.36,202.32
2016,12,17,14,0,19.0,201.0,4.5,25.0,211.0,202.39,157.35
2016,12,17,14,15,18.0,191.0,4.25,25.0,200.0,191.64,149.11
2016,12,17,14,30,17.0,181.0,4.0,25.0,189.0,181.08,140.96
2016,12,17,14,45,232.0,164.0,3.8,25.0,263.0,394.74,315.0
2016,12,17,15,0,447.0,147.0,3.6,25.0,337.0,559.96,444.08
2016,12,17,15,15,427.5,137.0,3.15,24.5,304.5,515.43,409.67
2016,12,17,15,30,408.0,127.0,2.7,24.0,272.0,471.29,375.96
2016,12,17,15,45,394.5,111.5,2.25,23.5,236.5,425.57,340.48
2016,12,17,16,0,381.0,96.0,1.8,23.0,201.0,380.16,304.22
2016,12,17,16,15,346.5,81.0,1.6,22.0,163.0,323.36,258.77
2016,12,17,16,30,312.0,66.0,1.4,21.0,125.0,269.47,214.05
2016,12,17,16,45,260.0,50.0,1.25,20.5,89.5,208.98,162.31
2016,12,17,17,0,208.0,34.0,1.1,20.0,54.0,154.07,111.16
2016,12,17,17,15,104.0,17.0,1.1,19.5,27.0,71.62,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,207.5,17.0,7.6,-4.0,40.5,120.21,54.59
2016,12,18,8,0,415.0,34.0,7.6,-4.0,81.0,252.33,209.63
2016,12,18,8,15,506.0,42.5,7.6,-3.5,127.0,331.27,288.73
2016,12,18,8,30,597.0,51.0,7.6,-3.0,173.0,419.22,372.32
2016,12,18,8,45,298.5,42.0,7.65,-3.0,103.0,255.39,229.64
2016,12,18,9,0,0.0,33.0,7.7,-3.0,33.0,27.23,19.17
2016,12,18,9,15,0.0,38.5,7.65,-2.5,38.5,31.79,23.3
2016,12,18,9,30,0.0,44.0,7.6,-2.0,44.0,36.37,27.36
2016,12,18,9,45,0.0,81.5,7.6,-1.5,81.5,68.23,55.93
2016,12,18,10,0,0.0,119.0,7.6,-1.0,119.0,103.9,87.53
2016,12,18,10,15,0.0,128.5,7.55,-0.5,128.5,112.45,94.74
2016,12,18,10,30,0.0,138.0,7.5,0.0,138.0,121.1,101.99
2016,12,18,10,45,114.0,190.0,7.5,0.0,251.5,313.21,273.96
2016,12,18,11,0,228.0,242.0,7.5,0.0,365.0,485.62,423.91
2016,12,18,11,15,229.5,251.5,7.5,0.0,379.0,502.37,437.17
2016,12,18,11,30,231.0,261.0,7.5,0.0,393.0,518.56,450.27
2016,12,18,11,45,286.0,257.0,7.5,0.5,423.5,592.14,512.02
2016,12,18,12,0,341.0,253.0,7.5,1.0,454.0,644.8,555.92
2016,12,18,12,15,382.5,245.0,7.45,1.0,471.5,678.57,584.64
2016,12,18,12,30,424.0,237.0,7.4,1.0,489.0,732.24,629.01
2016,12,18,12,45,321.5,255.0,7.4,1.0,445.0,629.14,541.72
2016,12,18,13,0,219.0,273.0,7.4,1.0,401.0,525.12,452.68
2016,12,18,13,15,217.0,266.5,7.3,1.0,391.5,513.4,443.28
2016,12,18,13,30,215.0,260.0,7.2,1.0,382.0,501.12,433.25
2016,12,18,13,45,189.5,252.0,7.15,1.5,356.5,464.0,400.97
2016,12,18,14,0,164.0,244.0,7.1,2.0,331.0,427.44,369.16
2016,12,18,14,15,99.0,219.0,7.0,1.5,271.0,315.85,273.42
2016,12,18,14,30,34.0,194.0,6.9,1.0,211.0,227.39,195.61
2016,12,18,14,45,179.5,181.0,6.85,1.0,258.5,353.45,310.28
2016,12,18,15,0,325.0,168.0,6.8,1.0,306.0,468.52,412.74
2016,12,18,15,15,549.5,119.0,6.65,0.5,326.0,589.55,521.07
2016,12,18,15,30,774.0,70.0,6.5,0.0,346.0,676.86,596.86
2016,12,18,15,45,738.5,65.5,6.4,0.0,301.0,612.26,542.38
2016,12,18,16,0,703.0,61.0,6.3,0.0,256.0,548.81,486.11
2016,12,18,16,15,645.0,55.0,6.1,0.0,208.5,476.4,419.95
2016,12,18,16,30,587.0,49.0,5.9,0.0,161.0,404.15,352.13
2016,12,18,16,45,493.0,40.0,5.7,0.0,115.5,315.61,268.53
2016,12,18,17,0,399.0,31.0,5.5,0.0,70.0,236.7,187.91
2016,12,18,17,15,199.5,15.5,5.35,0.0,35.0,109.75,1.25
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
