Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,239.0,15.0,4.85,-4.0,41.5,129.02,53.04
2016,12,19,8,0,478.0,30.0,5.1,-4.0,83.0,270.4,223.21
2016,12,19,8,15,565.0,37.0,5.15,-3.5,130.0,349.44,302.76
2016,12,19,8,30,652.0,44.0,5.2,-3.0,177.0,436.53,384.98
2016,12,19,8,45,703.5,49.0,5.3,-2.5,224.5,507.38,450.78
2016,12,19,9,0,755.0,54.0,5.4,-2.0,272.0,581.65,517.08
2016,12,19,9,15,789.0,57.5,5.4,-1.5,317.0,644.81,570.39
2016,12,19,9,30,823.0,61.0,5.4,-1.0,362.0,708.91,621.76
2016,12,19,9,45,845.5,63.5,5.4,-0.5,402.5,763.26,663.77
2016,12,19,10,0,868.0,66.0,5.4,0.0,443.0,808.79,697.76
2016,12,19,10,15,884.5,68.0,5.35,0.0,478.0,854.94,732.7
2016,12,19,10,30,901.0,70.0,5.3,0.0,513.0,899.36,765.78
2016,12,19,10,45,912.5,71.5,5.3,0.5,540.5,936.52,791.77
2016,12,19,11,0,924.0,73.0,5.3,1.0,568.0,971.12,815.58
2016,12,19,11,15,800.5,108.0,5.2,1.5,548.0,925.38,776.89
2016,12,19,11,30,677.0,143.0,5.1,2.0,528.0,867.35,729.36
2016,12,19,11,45,810.0,110.5,5.1,2.5,580.5,962.62,801.0
2016,12,19,12,0,943.0,78.0,5.1,3.0,633.0,1051.51,865.25
2016,12,19,12,15,807.0,116.0,5.0,3.0,593.5,978.43,808.7
2016,12,19,12,30,671.0,154.0,4.9,3.0,554.0,895.42,745.26
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,920.01,762.94
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,940.47,776.77
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,892.81,740.2
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,842.53,701.95
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,915.6,757.54
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,962.46,791.91
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,927.09,765.38
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,889.26,737.53
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,843.44,703.83
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,804.0,674.76
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,748.57,632.1
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,692.65,588.49
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,625.97,535.64
2016,12,19,16,0,730.0,55.0,3.8,5.0,259.0,560.69,481.02
2016,12,19,16,15,674.0,50.0,3.4,4.0,211.5,484.97,416.15
2016,12,19,16,30,618.0,45.0,3.0,3.0,164.0,413.13,352.03
2016,12,19,16,45,520.0,37.0,2.6,2.5,117.5,321.75,268.81
2016,12,19,17,0,422.0,29.0,2.2,2.0,71.0,245.54,192.74
2016,12,19,17,15,211.0,14.5,2.2,1.5,35.5,113.57,10.53
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,111.23,38.7
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,234.45,188.16
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,310.51,261.09
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,395.49,336.86
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,465.1,396.23
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,538.85,455.68
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,596.14,499.8
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,659.01,544.26
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,713.14,578.92
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,766.86,611.49
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,812.63,638.9
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,856.88,664.43
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,749.71,585.2
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,595.17,468.77
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,612.41,483.71
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,628.37,495.36
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,585.14,462.8
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,517.61,412.27
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,520.97,416.04
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,523.74,418.68
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,789.39,621.65
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,997.08,761.51
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,982.31,749.98
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,964.36,739.58
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,950.48,731.44
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,922.72,713.71
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,888.13,691.89
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,851.23,668.25
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,798.91,633.21
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,745.87,597.04
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,691.42,558.81
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,641.22,522.89
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,577.87,474.49
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,516.12,424.89
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,442.24,365.27
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,372.79,306.73
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,288.01,233.05
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,212.59,162.47
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,100.17,15.29
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,110.38,31.7
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,234.03,184.38
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,309.94,257.27
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,394.91,333.45
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,464.6,394.02
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,534.65,452.5
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,597.09,502.76
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,660.79,550.83
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,715.38,590.5
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,769.61,629.06
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,815.1,660.69
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,859.04,690.74
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,895.23,715.14
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,929.01,737.69
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,956.68,756.38
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,970.38,765.15
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,988.63,776.36
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,1003.74,785.4
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,1011.45,790.45
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,1015.75,793.33
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,882.65,697.24
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,695.71,555.83
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,863.04,684.43
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,971.35,761.52
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,957.27,750.08
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,929.34,729.8
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,894.53,705.35
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,857.37,679.19
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,810.57,645.83
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,762.52,611.52
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,707.65,571.57
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,652.5,530.71
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,587.89,481.76
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,529.02,434.17
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,454.94,373.81
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,385.22,314.7
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,299.69,240.44
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,223.5,169.62
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,105.36,23.05
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,102.87,23.25
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,217.29,169.64
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,293.04,242.31
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,378.07,318.89
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,447.96,381.09
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,522.34,445.02
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,584.23,496.13
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,643.63,542.23
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,697.84,582.8
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,751.77,622.21
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,797.49,653.99
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,841.78,684.05
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,878.28,707.75
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,912.5,729.43
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,939.78,745.8
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,964.22,760.01
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,978.93,767.7
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,1001.9,781.42
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,1008.76,785.15
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,1012.19,786.75
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,1006.78,781.23
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,997.98,773.63
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,984.47,764.39
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,967.73,753.08
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,941.64,735.32
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,912.81,715.73
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,888.98,699.74
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,852.63,674.67
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,805.17,641.4
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,756.57,606.93
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,702.94,568.19
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,649.0,528.5
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,584.34,479.62
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,525.49,432.13
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,452.31,372.02
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,383.4,313.24
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,296.8,238.36
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,219.81,167.51
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,104.41,29.4
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,2.87,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,5.74,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,9.86,2.72
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,13.98,6.39
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,18.11,10.02
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,22.25,13.61
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,26.4,17.15
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,30.55,20.65
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,34.3,23.75
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,38.05,26.82
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,90.85,71.19
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,150.51,120.24
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,147.57,117.22
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,144.85,114.52
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,122.03,95.54
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,100.39,77.58
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,122.97,95.82
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,146.21,114.38
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,170.61,133.96
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,195.57,153.83
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,265.15,209.53
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,317.95,251.16
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,237.08,186.84
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,145.74,113.18
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,162.14,126.85
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,178.91,140.69
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,233.37,185.42
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,271.57,216.75
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,208.92,165.78
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,136.4,106.45
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,122.12,95.26
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,108.09,84.08
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,314.07,256.7
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,478.54,384.31
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,405.33,325.27
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,336.66,269.29
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,249.73,196.62
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,176.68,132.2
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,84.26,26.89
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,86.79,7.32
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,187.36,138.79
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,261.33,206.76
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,344.73,278.9
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,413.35,337.12
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,486.59,397.11
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,548.43,446.23
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,612.19,494.92
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,418.57,340.04
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,142.28,111.21
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,183.28,145.12
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,243.72,193.76
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,233.54,184.5
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,205.36,161.15
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,129.17,99.81
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,60.62,43.91
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,70.66,51.94
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,81.03,60.16
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,174.6,135.88
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,298.6,233.67
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,277.98,216.69
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,237.16,184.31
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,403.17,316.7
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,525.2,411.86
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,332.79,262.38
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,119.91,91.16
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,207.83,163.3
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,287.1,227.45
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,258.33,204.68
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,230.28,182.54
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,208.36,165.57
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,186.85,148.71
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,348.36,283.41
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,479.88,387.67
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,406.74,328.06
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,338.18,271.0
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,256.62,201.92
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,183.65,137.35
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,87.72,32.21
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,78.97,1.28
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,170.17,125.59
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,231.6,183.31
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,300.09,243.31
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,357.79,293.27
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,418.95,344.63
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,470.82,387.82
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,523.86,431.0
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,446.38,365.97
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,355.58,288.88
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,447.43,362.62
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,527.02,425.32
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,500.61,401.36
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,449.97,358.97
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,396.06,314.61
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,318.85,251.75
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,293.21,230.45
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,267.55,209.11
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,327.75,257.46
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,388.82,305.86
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,317.05,248.72
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,226.69,176.53
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,172.3,133.27
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,120.23,91.43
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,129.74,99.16
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,139.65,107.21
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,160.53,124.64
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,181.92,142.52
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,293.95,234.9
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,367.19,295.09
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,496.52,401.13
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,583.25,471.82
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,508.59,412.4
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,444.13,360.18
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,372.05,301.38
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,305.42,245.4
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,223.46,175.61
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,142.79,106.07
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,67.39,26.62
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,99.06,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,212.87,156.13
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,288.02,226.04
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,372.81,298.58
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,440.5,355.64
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,512.47,413.94
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,331.0,270.03
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,78.32,59.23
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,272.21,221.15
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,477.7,383.64
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,485.08,386.28
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,489.27,387.17
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,465.55,367.31
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,457.87,359.38
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,316.29,248.38
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,141.77,108.21
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,588.47,464.32
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,976.36,737.93
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,749.16,575.0
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,476.27,367.4
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,751.21,578.92
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,981.08,738.22
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,967.59,726.86
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,950.95,715.34
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,737.2,566.72
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,495.18,384.7
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,690.77,536.36
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,833.51,637.48
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,789.05,605.87
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,743.3,574.43
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,690.26,537.46
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,641.16,502.74
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,575.13,453.46
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,511.21,403.46
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,438.91,347.61
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,370.88,292.83
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,283.23,220.38
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,205.31,153.13
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,100.96,46.36
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,77.37,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,166.41,122.4
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,238.47,188.95
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,323.2,261.9
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,392.17,320.1
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,465.84,380.03
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,529.32,429.39
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,595.0,478.47
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,650.93,517.94
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,707.32,556.21
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,754.53,587.96
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,800.8,618.49
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,542.24,427.32
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,195.11,152.15
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,180.32,140.97
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,165.76,129.03
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,220.87,172.99
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,300.36,234.57
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,302.61,235.86
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,304.97,237.6
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,345.34,269.45
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,385.76,300.85
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,426.93,332.33
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,445.81,347.22
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,535.04,416.4
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,598.64,465.4
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,719.67,556.84
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,817.21,625.08
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,762.91,587.45
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,708.4,550.55
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,654.62,513.73
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,601.01,475.82
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,534.94,425.9
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,471.08,376.35
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,394.91,316.31
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,328.9,262.21
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,249.6,196.08
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,179.29,135.18
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,87.88,43.52
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,6.16,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,12.34,3.94
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,21.45,11.98
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,30.57,19.83
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,40.55,28.31
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,50.95,37.01
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,61.17,45.44
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,71.44,53.77
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,81.29,61.64
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,91.21,69.48
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,99.25,75.86
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,107.38,82.28
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,490.25,394.02
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,839.84,651.97
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,868.21,668.92
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,894.26,686.27
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,767.28,592.99
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,622.42,482.01
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,668.44,517.53
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,734.51,565.79
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,836.23,641.62
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,943.15,715.48
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,930.01,705.8
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,914.0,695.14
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,894.93,681.39
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,872.96,665.77
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,839.14,644.03
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,803.36,620.8
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,763.09,593.16
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,721.29,564.14
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,667.92,526.26
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,614.59,487.79
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,554.73,441.86
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,496.18,395.66
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,423.85,338.81
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,355.74,283.32
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,276.32,216.72
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,204.16,153.93
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,98.85,52.29
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.97,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,25.68,14.71
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,43.84,31.27
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,61.37,46.83
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,81.63,64.7
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,102.47,82.93
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,120.83,98.8
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,139.68,114.89
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,156.15,128.52
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,172.96,142.26
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,150.42,122.59
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,128.26,103.23
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,308.07,256.63
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,466.8,388.33
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,475.2,393.84
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,482.74,398.99
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,535.07,441.26
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,609.92,500.14
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,580.0,474.58
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,526.76,431.29
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,608.7,497.93
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,667.14,545.39
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,658.6,538.61
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,648.62,531.04
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,563.15,462.0
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,459.9,378.35
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,441.66,364.41
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,422.96,349.84
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,509.28,423.18
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,586.15,487.14
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,546.2,455.26
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,505.72,422.92
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,560.71,468.86
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,589.66,492.06
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,515.82,430.94
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,445.22,370.49
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,358.95,294.5
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,280.25,221.77
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,145.84,87.08
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,6.57,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,13.17,4.95
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,22.28,13.44
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,31.41,21.7
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,40.97,30.2
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,50.97,38.95
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,61.18,47.74
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,71.45,56.44
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,97.22,78.27
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,123.59,100.25
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,133.96,108.72
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,144.51,117.32
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,158.01,128.22
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,171.82,139.28
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,348.98,286.44
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,496.82,403.41
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,444.33,359.34
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,368.53,298.09
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,396.57,320.95
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,446.47,359.72
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,340.39,275.36
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,236.75,191.33
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,202.2,163.42
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,168.45,135.62
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,154.29,124.12
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,140.36,112.72
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,144.49,116.63
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,148.88,120.78
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,97.81,78.08
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,51.37,38.68
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,46.78,34.86
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,42.19,30.98
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,36.78,26.36
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,31.38,21.69
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,25.98,17.02
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,20.6,12.28
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,14.81,7.11
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,9.03,1.94
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,4.92,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
